Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,1,7,15,64.5,6.0,0.7,9.35,8.0,0.0,0.0
2018,1,1,7,30,129.0,12.0,0.9,9.8,16.0,91.71,0.0
2018,1,1,7,45,237.0,24.5,1.05,10.2,46.0,218.01,122.98
2018,1,1,8,0,345.0,37.0,1.2,10.6,76.0,312.28,249.82
2018,1,1,8,15,373.5,46.5,1.3,11.15,105.5,343.8,283.1
2018,1,1,8,30,402.0,56.0,1.4,11.7,135.0,374.32,311.04
2018,1,1,8,45,355.0,76.0,1.45,12.25,157.0,360.32,300.31
2018,1,1,9,0,308.0,96.0,1.5,12.8,179.0,348.23,290.0
2018,1,1,9,15,349.0,105.5,1.5,13.6,212.5,381.03,315.97
2018,1,1,9,30,390.0,115.0,1.5,14.4,246.0,411.81,339.13
2018,1,1,9,45,435.0,120.0,1.5,15.25,280.0,437.68,357.75
2018,1,1,10,0,480.0,125.0,1.5,16.1,314.0,460.68,373.5
2018,1,1,10,15,498.5,130.5,1.45,17.0,339.0,464.44,373.49
2018,1,1,10,30,517.0,136.0,1.4,17.9,364.0,465.54,371.34
2018,1,1,10,45,562.0,132.5,1.3,18.8,390.5,469.86,371.42
2018,1,1,11,0,607.0,129.0,1.2,19.7,417.0,475.95,372.19
2018,1,1,11,15,670.0,117.0,1.2,20.1,443.5,472.77,366.86
2018,1,1,11,30,733.0,105.0,1.2,20.5,470.0,463.47,356.29
2018,1,1,11,45,757.0,100.0,1.15,20.9,481.0,437.45,332.43
2018,1,1,12,0,781.0,95.0,1.1,21.3,492.0,409.31,306.36
2018,1,1,12,15,770.5,97.5,1.1,21.45,488.0,371.04,272.94
2018,1,1,12,30,760.0,100.0,1.1,21.6,484.0,329.24,236.38
2018,1,1,12,45,704.5,111.5,1.05,21.7,462.5,284.18,198.38
2018,1,1,13,0,649.0,123.0,1.0,21.8,441.0,242.46,163.85
2018,1,1,13,15,669.5,113.5,0.95,21.75,432.5,200.95,128.07
2018,1,1,13,30,690.0,104.0,0.9,21.7,424.0,156.84,93.17
2018,1,1,13,45,646.5,107.5,0.9,21.65,395.5,115.72,69.6
2018,1,1,14,0,603.0,111.0,0.9,21.6,367.0,79.93,63.35
2018,1,1,14,15,485.0,123.0,0.8,21.35,319.5,86.57,69.25
2018,1,1,14,30,367.0,135.0,0.7,21.1,272.0,94.03,75.77
2018,1,1,14,45,339.5,124.0,0.6,20.85,241.5,90.23,72.65
2018,1,1,15,0,312.0,113.0,0.5,20.6,211.0,82.87,66.45
2018,1,1,15,15,302.5,97.5,0.5,20.6,182.0,70.5,55.79
2018,1,1,15,30,293.0,82.0,0.5,20.6,153.0,60.24,46.84
2018,1,1,15,45,319.0,67.0,0.5,19.2,131.0,50.23,38.2
2018,1,1,16,0,345.0,52.0,0.5,17.8,109.0,39.82,28.97
2018,1,1,16,15,276.0,41.0,0.55,17.35,78.0,31.61,21.26
2018,1,1,16,30,207.0,30.0,0.6,16.9,47.0,23.29,11.4
2018,1,1,16,45,123.0,17.5,0.65,16.45,26.0,14.94,0.0
2018,1,1,17,0,39.0,5.0,0.7,16.0,5.0,4.27,0.0
2018,1,1,17,15,19.5,2.5,0.75,15.7,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,13.55,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,14.0,5.0,4.27,0.0
2018,1,2,7,45,0.0,11.5,0.8,14.45,11.5,9.46,0.0
2018,1,2,8,0,0.0,18.0,0.7,14.9,18.0,14.82,6.41
2018,1,2,8,15,0.0,24.5,0.8,15.55,24.5,20.2,11.3
2018,1,2,8,30,0.0,31.0,0.9,16.2,31.0,25.58,16.03
2018,1,2,8,45,0.0,35.5,1.0,16.9,35.5,29.3,19.28
2018,1,2,9,0,0.0,40.0,1.1,17.6,40.0,33.04,22.45
2018,1,2,9,15,0.0,55.5,1.0,18.2,55.5,45.94,33.3
2018,1,2,9,30,0.0,71.0,0.9,18.8,71.0,59.3,44.39
2018,1,2,9,45,0.0,79.5,0.85,19.45,79.5,66.71,50.36
2018,1,2,10,0,0.0,88.0,0.8,20.1,88.0,74.07,56.22
2018,1,2,10,15,0.5,102.0,0.85,20.95,102.0,86.71,66.31
2018,1,2,10,30,1.0,116.0,0.9,21.8,116.0,99.18,76.11
2018,1,2,10,45,19.0,152.0,0.95,22.65,161.0,141.61,110.06
2018,1,2,11,0,37.0,188.0,1.0,23.5,206.0,190.18,147.89
2018,1,2,11,15,87.0,204.0,1.0,23.75,247.0,226.72,175.96
2018,1,2,11,30,137.0,220.0,1.0,24.0,288.0,265.61,204.97
2018,1,2,11,45,180.5,222.0,1.0,24.25,313.0,276.77,212.04
2018,1,2,12,0,224.0,224.0,1.0,24.5,338.0,284.05,215.7
2018,1,2,12,15,276.5,216.0,0.9,24.35,356.5,285.62,214.4
2018,1,2,12,30,329.0,208.0,0.8,24.2,375.0,277.8,205.23
2018,1,2,12,45,337.5,201.5,0.65,24.1,370.0,254.19,184.55
2018,1,2,13,0,346.0,195.0,0.5,24.0,365.0,229.42,163.11
2018,1,2,13,15,232.0,199.0,0.45,23.75,311.5,189.79,136.13
2018,1,2,13,30,118.0,203.0,0.4,23.5,258.0,163.3,120.73
2018,1,2,13,45,82.5,181.5,0.35,23.3,219.0,139.88,104.98
2018,1,2,14,0,47.0,160.0,0.3,23.1,180.0,118.26,94.87
2018,1,2,14,15,25.0,123.5,0.3,22.6,134.0,94.75,75.57
2018,1,2,14,30,3.0,87.0,0.3,22.1,88.0,71.06,55.79
2018,1,2,14,45,67.5,94.5,0.25,21.6,116.0,72.2,57.01
2018,1,2,15,0,132.0,102.0,0.2,21.1,144.0,77.27,61.51
2018,1,2,15,15,105.0,93.5,0.2,21.1,124.0,70.9,56.01
2018,1,2,15,30,78.0,85.0,0.2,21.1,104.0,64.41,50.33
2018,1,2,15,45,74.0,71.0,0.4,20.15,86.5,54.41,41.65
2018,1,2,16,0,70.0,57.0,0.6,19.2,69.0,44.18,32.56
2018,1,2,16,15,48.5,42.0,0.7,18.7,49.0,32.99,22.34
2018,1,2,16,30,27.0,27.0,0.8,18.2,29.0,21.9,10.67
2018,1,2,16,45,24.0,15.5,0.85,17.7,16.5,13.23,0.0
2018,1,2,17,0,21.0,4.0,0.9,17.2,4.0,3.41,0.0
2018,1,2,17,15,10.5,2.0,0.9,16.95,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.35,13.35,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.3,13.8,3.0,2.56,0.0
2018,1,3,7,45,0.0,6.0,1.3,14.3,6.0,4.92,0.0
2018,1,3,8,0,0.0,9.0,1.3,14.8,9.0,7.39,0.35
2018,1,3,8,15,0.0,11.0,1.4,15.4,11.0,9.03,1.93
2018,1,3,8,30,0.0,13.0,1.5,16.0,13.0,10.68,3.41
2018,1,3,8,45,0.0,16.0,1.65,16.55,16.0,13.16,5.57
2018,1,3,9,0,0.0,19.0,1.8,17.1,19.0,15.64,7.69
2018,1,3,9,15,0.0,20.5,1.95,17.55,20.5,16.88,8.74
2018,1,3,9,30,0.0,22.0,2.1,18.0,22.0,18.13,9.76
2018,1,3,9,45,0.0,24.5,2.25,18.4,24.5,20.2,11.48
2018,1,3,10,0,0.0,27.0,2.4,18.8,27.0,22.28,13.18
2018,1,3,10,15,0.0,24.5,2.35,19.0,24.5,20.22,11.4
2018,1,3,10,30,0.0,22.0,2.3,19.2,22.0,18.15,9.63
2018,1,3,10,45,0.0,23.0,2.3,19.35,23.0,18.99,10.31
2018,1,3,11,0,0.0,24.0,2.3,19.5,24.0,19.82,10.98
2018,1,3,11,15,0.0,26.5,2.15,19.5,26.5,21.89,12.7
2018,1,3,11,30,0.0,29.0,2.0,19.5,29.0,23.97,14.42
2018,1,3,11,45,0.0,35.5,1.9,19.45,35.5,29.36,18.92
2018,1,3,12,0,0.0,42.0,1.8,19.4,42.0,34.76,23.41
2018,1,3,12,15,0.0,48.5,1.6,19.25,48.5,40.16,27.93
2018,1,3,12,30,0.0,55.0,1.4,19.1,55.0,45.57,32.45
2018,1,3,12,45,0.0,52.5,1.15,19.0,52.5,43.49,30.75
2018,1,3,13,0,0.0,50.0,0.9,18.9,50.0,41.4,29.06
2018,1,3,13,15,0.0,41.0,0.9,18.7,41.0,33.92,22.86
2018,1,3,13,30,0.0,32.0,0.9,18.5,32.0,26.44,16.64
2018,1,3,13,45,0.0,33.5,0.95,18.35,33.5,27.68,17.73
2018,1,3,14,0,0.0,35.0,1.0,18.2,35.0,28.92,19.88
2018,1,3,14,15,1.0,61.5,1.0,18.0,62.0,50.96,39.3
2018,1,3,14,30,2.0,88.0,1.0,17.8,89.0,71.82,57.6
2018,1,3,14,45,22.5,104.5,1.05,17.55,112.0,81.14,65.83
2018,1,3,15,0,43.0,121.0,1.1,17.3,135.0,90.73,74.27
2018,1,3,15,15,47.0,108.5,1.1,17.3,122.0,81.8,66.45
2018,1,3,15,30,51.0,96.0,1.1,17.3,109.0,72.66,58.36
2018,1,3,15,45,38.0,79.0,1.1,16.55,87.5,60.47,47.6
2018,1,3,16,0,25.0,62.0,1.1,15.8,66.0,48.06,36.43
2018,1,3,16,15,14.5,45.5,1.35,15.55,47.5,35.77,25.08
2018,1,3,16,30,4.0,29.0,1.6,15.3,29.0,23.35,12.29
2018,1,3,16,45,5.0,16.0,1.8,15.05,16.0,13.1,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,2.56,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,17.0,5.0,1.6,14.0,5.5,0.0,0.0
2018,1,4,7,30,34.0,10.0,1.8,14.5,11.0,30.08,0.0
2018,1,4,7,45,174.5,23.0,2.0,15.05,41.5,173.71,93.71
2018,1,4,8,0,315.0,36.0,2.2,15.6,72.0,292.7,231.3
2018,1,4,8,15,263.0,51.0,2.35,16.0,89.5,274.04,223.16
2018,1,4,8,30,211.0,66.0,2.5,16.4,107.0,239.66,197.39
2018,1,4,8,45,294.5,75.5,2.65,16.85,147.0,320.02,264.94
2018,1,4,9,0,378.0,85.0,2.8,17.3,187.0,383.98,317.45
2018,1,4,9,15,344.0,104.5,2.95,17.75,208.0,378.39,311.64
2018,1,4,9,30,310.0,124.0,3.1,18.2,229.0,356.55,292.97
2018,1,4,9,45,345.0,133.5,3.25,18.7,261.0,382.06,312.64
2018,1,4,10,0,380.0,143.0,3.4,19.2,293.0,418.65,340.11
2018,1,4,10,15,340.0,160.0,3.5,19.6,301.5,387.12,313.23
2018,1,4,10,30,300.0,177.0,3.6,20.0,310.0,368.53,296.61
2018,1,4,10,45,320.0,182.0,3.65,20.4,330.0,372.43,298.27
2018,1,4,11,0,340.0,187.0,3.7,20.8,350.0,374.16,297.94
2018,1,4,11,15,454.5,162.5,3.7,20.95,386.5,403.75,319.59
2018,1,4,11,30,569.0,138.0,3.7,21.1,423.0,420.52,329.99
2018,1,4,11,45,540.0,147.0,3.7,21.3,420.5,384.79,299.33
2018,1,4,12,0,511.0,156.0,3.7,21.5,418.0,354.3,272.73
2018,1,4,12,15,574.0,143.5,3.7,21.5,437.0,343.56,260.1
2018,1,4,12,30,637.0,131.0,3.7,21.5,456.0,322.32,238.12
2018,1,4,12,45,626.5,131.0,3.65,21.5,446.5,284.6,204.42
2018,1,4,13,0,616.0,131.0,3.6,21.5,437.0,246.74,170.92
2018,1,4,13,15,548.5,140.5,3.55,21.4,406.5,204.04,137.15
2018,1,4,13,30,481.0,150.0,3.5,21.3,376.0,168.91,112.09
2018,1,4,13,45,399.5,158.0,3.4,21.2,339.5,137.57,94.29
2018,1,4,14,0,318.0,166.0,3.3,21.1,303.0,117.91,96.01
2018,1,4,14,15,267.5,153.0,3.2,20.85,263.0,107.29,87.21
2018,1,4,14,30,217.0,140.0,3.1,20.6,223.0,98.88,80.22
2018,1,4,14,45,402.5,108.5,3.0,20.4,244.0,77.26,61.74
2018,1,4,15,0,588.0,77.0,2.9,20.2,265.0,58.55,45.62
2018,1,4,15,15,607.5,67.0,2.9,20.2,239.5,52.01,39.92
2018,1,4,15,30,627.0,57.0,2.9,20.2,214.0,45.2,33.91
2018,1,4,15,45,570.5,51.5,2.1,19.0,174.5,41.25,30.46
2018,1,4,16,0,514.0,46.0,1.3,17.8,135.0,37.33,26.88
2018,1,4,16,15,424.5,38.0,1.25,17.2,97.5,31.15,21.03
2018,1,4,16,30,335.0,30.0,1.2,16.6,60.0,24.98,13.79
2018,1,4,16,45,202.5,19.5,1.15,16.05,34.5,16.39,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,7.68,0.0
2018,1,4,17,15,35.0,4.5,1.05,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,5.5,4.0,1.05,14.45,4.0,0.0,0.0
2018,1,5,7,30,11.0,8.0,1.1,15.0,8.0,13.81,0.0
2018,1,5,7,45,22.0,23.5,1.15,15.6,25.5,41.42,18.03
2018,1,5,8,0,33.0,39.0,1.2,16.2,43.0,68.59,50.34
2018,1,5,8,15,47.0,55.0,1.25,16.6,63.0,94.86,74.1
2018,1,5,8,30,61.0,71.0,1.3,17.0,83.0,132.33,106.2
2018,1,5,8,45,68.0,87.5,1.4,17.4,103.5,141.02,114.03
2018,1,5,9,0,75.0,104.0,1.5,17.8,124.0,161.1,130.82
2018,1,5,9,15,48.5,112.5,1.55,18.2,126.0,147.41,118.73
2018,1,5,9,30,22.0,121.0,1.6,18.6,128.0,124.83,99.24
2018,1,5,9,45,55.0,143.0,1.7,19.0,164.0,177.41,142.72
2018,1,5,10,0,88.0,165.0,1.8,19.4,200.0,218.41,175.76
2018,1,5,10,15,162.0,176.0,1.8,19.65,246.0,281.95,226.69
2018,1,5,10,30,236.0,187.0,1.8,19.9,292.0,341.07,272.56
2018,1,5,10,45,232.5,194.0,1.8,20.15,301.5,334.67,265.97
2018,1,5,11,0,229.0,201.0,1.8,20.4,311.0,327.51,259.1
2018,1,5,11,15,205.0,209.0,1.75,20.65,309.5,301.61,237.54
2018,1,5,11,30,181.0,217.0,1.7,20.9,308.0,285.66,223.83
2018,1,5,11,45,287.5,202.0,1.7,21.1,348.5,314.91,244.87
2018,1,5,12,0,394.0,187.0,1.7,21.3,389.0,334.33,256.65
2018,1,5,12,15,323.5,200.5,1.75,21.35,366.5,292.77,223.18
2018,1,5,12,30,253.0,214.0,1.8,21.4,344.0,260.96,198.01
2018,1,5,12,45,260.5,210.0,1.85,21.45,341.5,242.43,181.65
2018,1,5,13,0,268.0,206.0,1.9,21.5,339.0,222.81,164.36
2018,1,5,13,15,274.5,197.0,1.9,21.35,329.5,198.42,143.78
2018,1,5,13,30,281.0,188.0,1.9,21.2,320.0,173.31,123.72
2018,1,5,13,45,264.0,180.5,1.95,21.0,300.0,146.67,105.75
2018,1,5,14,0,247.0,173.0,2.0,20.8,280.0,121.71,99.18
2018,1,5,14,15,169.5,160.0,1.95,20.5,231.0,114.88,93.68
2018,1,5,14,30,92.0,147.0,1.9,20.2,182.0,105.8,86.18
2018,1,5,14,45,95.0,134.0,1.85,19.9,167.5,97.46,79.24
2018,1,5,15,0,98.0,121.0,1.8,19.6,153.0,88.89,72.02
2018,1,5,15,15,55.0,102.0,1.8,19.6,119.5,78.08,62.67
2018,1,5,15,30,12.0,83.0,1.8,19.6,86.0,65.72,51.85
2018,1,5,15,45,26.0,68.0,1.35,18.65,73.0,53.53,41.21
2018,1,5,16,0,40.0,53.0,0.9,17.7,60.0,42.38,31.31
2018,1,5,16,15,45.5,41.5,0.85,17.3,47.5,32.82,22.51
2018,1,5,16,30,51.0,30.0,0.8,16.9,35.0,23.93,13.25
2018,1,5,16,45,36.5,18.0,0.75,16.5,20.5,14.52,0.0
2018,1,5,17,0,22.0,6.0,0.7,16.1,6.0,5.12,0.0
2018,1,5,17,15,11.0,3.0,0.7,15.95,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,6,7,15,0.5,2.5,0.4,12.2,2.5,0.0,0.0
2018,1,6,7,30,1.0,5.0,0.5,12.4,5.0,4.9,0.0
2018,1,6,7,45,0.5,11.0,0.55,12.55,11.0,9.37,0.0
2018,1,6,8,0,0.0,17.0,0.6,12.7,17.0,13.99,5.84
2018,1,6,8,15,0.0,24.0,0.75,12.95,24.0,19.78,11.12
2018,1,6,8,30,0.0,31.0,0.9,13.2,31.0,25.58,16.27
2018,1,6,8,45,71.5,56.5,1.0,13.45,76.0,112.95,92.71
2018,1,6,9,0,143.0,82.0,1.1,13.7,121.0,204.12,170.16
2018,1,6,9,15,186.0,105.5,1.15,13.95,164.0,258.13,214.54
2018,1,6,9,30,229.0,129.0,1.2,14.2,207.0,309.39,255.73
2018,1,6,9,45,226.0,142.5,1.25,14.5,226.0,315.31,259.24
2018,1,6,10,0,223.0,156.0,1.3,14.8,245.0,320.05,261.91
2018,1,6,10,15,270.0,165.5,1.3,15.3,280.5,350.69,285.33
2018,1,6,10,30,317.0,175.0,1.3,15.8,316.0,378.28,305.56
2018,1,6,10,45,214.5,177.0,1.25,16.3,274.5,307.5,247.27
2018,1,6,11,0,112.0,179.0,1.2,16.8,233.0,232.42,185.94
2018,1,6,11,15,108.5,192.0,1.2,17.2,245.5,235.63,187.84
2018,1,6,11,30,105.0,205.0,1.2,17.6,258.0,238.11,188.79
2018,1,6,11,45,91.0,208.5,1.25,18.0,255.0,221.02,174.4
2018,1,6,12,0,77.0,212.0,1.3,18.4,252.0,211.52,166.23
2018,1,6,12,15,88.5,205.0,1.4,18.55,250.5,203.71,159.34
2018,1,6,12,30,100.0,198.0,1.5,18.7,249.0,197.23,153.29
2018,1,6,12,45,226.5,196.0,1.6,18.8,310.0,223.1,169.37
2018,1,6,13,0,353.0,194.0,1.7,18.9,371.0,234.63,172.23
2018,1,6,13,15,312.0,188.0,1.75,18.85,340.5,199.85,144.66
2018,1,6,13,30,271.0,182.0,1.8,18.8,310.0,168.95,121.7
2018,1,6,13,45,284.0,171.5,1.85,18.75,300.0,143.38,103.09
2018,1,6,14,0,297.0,161.0,1.9,18.7,290.0,116.5,88.67
2018,1,6,14,15,403.0,136.0,1.9,18.5,298.5,93.79,76.27
2018,1,6,14,30,509.0,111.0,1.9,18.3,307.0,79.28,63.91
2018,1,6,14,45,346.5,109.0,1.85,18.1,237.0,76.89,61.98
2018,1,6,15,0,184.0,107.0,1.8,17.9,167.0,77.83,62.91
2018,1,6,15,15,212.0,98.0,1.8,17.9,158.5,72.21,58.0
2018,1,6,15,30,240.0,89.0,1.8,17.9,150.0,66.36,52.79
2018,1,6,15,45,278.0,73.5,1.35,16.45,132.0,54.49,42.46
2018,1,6,16,0,316.0,58.0,0.9,15.0,114.0,43.97,33.1
2018,1,6,16,15,210.0,45.5,0.95,14.4,78.5,34.63,24.42
2018,1,6,16,30,104.0,33.0,1.0,13.8,43.0,25.7,15.14
2018,1,6,16,45,77.5,20.0,1.0,13.15,25.5,15.77,0.0
2018,1,6,17,0,51.0,7.0,1.0,12.5,8.0,5.97,0.0
2018,1,6,17,15,25.5,3.5,1.0,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,7,15,45.0,6.0,1.2,9.6,7.5,0.0,0.0
2018,1,7,7,30,90.0,12.0,1.5,10.3,15.0,67.53,0.0
2018,1,7,7,45,143.5,26.0,1.75,10.95,38.5,160.18,88.04
2018,1,7,8,0,197.0,40.0,2.0,11.6,62.0,220.03,175.84
2018,1,7,8,15,255.0,52.5,2.2,12.1,94.5,272.12,225.0
2018,1,7,8,30,313.0,65.0,2.4,12.6,127.0,324.77,271.36
2018,1,7,8,45,372.5,74.0,2.6,13.15,164.0,373.25,312.79
2018,1,7,9,0,432.0,83.0,2.8,13.7,201.0,420.67,351.96
2018,1,7,9,15,376.0,102.5,2.9,14.25,216.0,400.02,333.56
2018,1,7,9,30,320.0,122.0,3.0,14.8,231.0,362.76,301.85
2018,1,7,9,45,373.0,129.0,3.1,15.35,268.5,412.03,340.7
2018,1,7,10,0,426.0,136.0,3.2,15.9,306.0,443.87,364.7
2018,1,7,10,15,518.0,127.0,3.15,16.2,348.0,479.83,392.09
2018,1,7,10,30,610.0,118.0,3.1,16.5,390.0,517.38,419.62
2018,1,7,10,45,661.0,111.5,3.1,16.8,419.0,521.08,420.19
2018,1,7,11,0,712.0,105.0,3.1,17.1,448.0,519.81,416.63
2018,1,7,11,15,675.5,118.0,3.05,17.25,451.0,486.8,387.98
2018,1,7,11,30,639.0,131.0,3.0,17.4,454.0,453.23,358.92
2018,1,7,11,45,664.0,125.5,2.9,17.55,465.5,430.86,338.08
2018,1,7,12,0,689.0,120.0,2.8,17.7,477.0,404.94,313.74
2018,1,7,12,15,770.5,96.0,2.7,17.9,494.5,381.84,289.94
2018,1,7,12,30,852.0,72.0,2.6,18.1,512.0,351.11,258.63
2018,1,7,12,45,856.5,69.0,2.55,18.25,505.5,307.89,218.42
2018,1,7,13,0,861.0,66.0,2.5,18.4,499.0,262.76,176.71
2018,1,7,13,15,853.5,65.5,2.35,18.4,483.5,215.67,135.09
2018,1,7,13,30,846.0,65.0,2.2,18.4,468.0,168.04,96.32
2018,1,7,13,45,784.5,75.5,2.05,18.35,435.0,118.3,64.71
2018,1,7,14,0,723.0,86.0,1.9,18.3,402.0,73.61,48.32
2018,1,7,14,15,657.0,93.0,1.65,17.95,365.5,67.87,53.98
2018,1,7,14,30,591.0,100.0,1.4,17.6,329.0,73.37,58.95
2018,1,7,14,45,419.0,113.5,1.1,17.25,268.5,80.61,65.42
2018,1,7,15,0,247.0,127.0,0.8,16.9,208.0,91.15,74.71
2018,1,7,15,15,261.0,110.0,0.8,16.9,186.0,80.4,65.33
2018,1,7,15,30,275.0,93.0,0.8,16.9,164.0,69.27,55.53
2018,1,7,15,45,237.0,79.5,0.7,16.0,133.0,59.74,47.16
2018,1,7,16,0,199.0,66.0,0.6,15.1,102.0,50.01,38.41
2018,1,7,16,15,147.0,51.0,0.6,14.9,73.5,39.01,28.22
2018,1,7,16,30,95.0,36.0,0.6,14.7,45.0,27.82,17.05
2018,1,7,16,45,61.0,21.5,0.6,14.5,26.0,16.86,0.0
2018,1,7,17,0,27.0,7.0,0.6,14.3,7.0,5.97,0.0
2018,1,7,17,15,13.5,3.5,0.55,14.25,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.71,0.0
2018,1,8,7,45,0.0,4.0,1.95,13.75,4.0,3.28,0.0
2018,1,8,8,0,0.0,6.0,2.0,13.9,6.0,4.92,0.0
2018,1,8,8,15,0.0,7.0,2.15,14.1,7.0,5.74,0.0
2018,1,8,8,30,0.0,8.0,2.3,14.3,8.0,6.57,0.0
2018,1,8,8,45,0.0,9.5,2.45,14.5,9.5,7.8,1.04
2018,1,8,9,0,0.0,11.0,2.6,14.7,11.0,9.04,2.13
2018,1,8,9,15,0.0,12.5,2.7,14.85,12.5,10.28,3.19
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,11.52,4.25
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,13.18,5.65
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,14.84,7.05
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,16.08,8.08
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,17.33,9.12
2018,1,8,10,45,0.0,27.0,3.2,15.85,27.0,22.3,13.31
2018,1,8,11,0,0.0,33.0,3.2,16.0,33.0,27.28,17.49
2018,1,8,11,15,0.0,33.5,3.15,16.05,33.5,27.7,17.82
2018,1,8,11,30,0.0,34.0,3.1,16.1,34.0,28.12,18.15
2018,1,8,11,45,1.0,64.0,3.05,16.2,64.5,53.53,39.51
2018,1,8,12,0,2.0,94.0,3.0,16.3,95.0,78.95,60.69
2018,1,8,12,15,1.0,105.0,2.85,16.3,105.5,87.52,67.78
2018,1,8,12,30,0.0,116.0,2.7,16.3,116.0,95.96,74.8
2018,1,8,12,45,0.0,109.5,2.6,16.35,109.5,90.48,70.26
2018,1,8,13,0,0.0,103.0,2.5,16.4,103.0,85.09,65.81
2018,1,8,13,15,0.0,89.0,2.35,16.4,89.0,73.8,56.47
2018,1,8,13,30,0.0,75.0,2.2,16.4,75.0,62.24,46.87
2018,1,8,13,45,0.0,75.5,2.1,16.4,75.5,62.65,47.29
2018,1,8,14,0,0.0,76.0,2.0,16.4,76.0,63.06,47.71
2018,1,8,14,15,5.0,88.5,1.95,16.35,90.5,72.71,58.58
2018,1,8,14,30,10.0,101.0,1.9,16.3,105.0,81.61,66.47
2018,1,8,14,45,13.5,89.5,1.85,16.2,94.5,72.8,58.86
2018,1,8,15,0,17.0,78.0,1.8,16.1,84.0,62.65,50.02
2018,1,8,15,15,8.5,60.0,1.8,16.1,63.0,49.78,38.66
2018,1,8,15,30,0.0,42.0,1.8,16.1,42.0,34.7,25.26
2018,1,8,15,45,0.0,38.0,2.1,16.0,38.0,31.39,22.22
2018,1,8,16,0,0.0,34.0,2.4,15.9,34.0,28.08,19.09
2018,1,8,16,15,0.0,23.0,2.6,15.85,23.0,18.96,10.79
2018,1,8,16,30,0.0,12.0,2.8,15.8,12.0,9.86,2.43
2018,1,8,16,45,0.0,6.5,3.0,15.75,6.5,5.33,0.0
2018,1,8,17,0,0.0,1.0,3.2,15.7,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,3.25,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.85,4.0,3.28,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.9,6.0,4.92,0.0
2018,1,9,8,15,0.0,7.0,2.05,13.9,7.0,5.74,0.0
2018,1,9,8,30,0.0,8.0,2.1,13.9,8.0,6.57,0.0
2018,1,9,8,45,0.0,9.5,2.15,13.9,9.5,7.8,1.06
2018,1,9,9,0,0.0,11.0,2.2,13.9,11.0,9.04,2.15
2018,1,9,9,15,0.0,12.5,2.2,13.95,12.5,10.28,3.23
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,11.52,4.29
2018,1,9,9,45,0.0,15.5,2.25,14.0,15.5,12.77,5.35
2018,1,9,10,0,0.0,17.0,2.3,14.0,17.0,14.01,6.41
2018,1,9,10,15,0.0,34.0,2.4,14.05,34.0,28.09,18.45
2018,1,9,10,30,0.0,51.0,2.5,14.1,51.0,42.21,30.45
2018,1,9,10,45,0.0,62.5,2.55,14.15,62.5,51.8,38.53
2018,1,9,11,0,0.0,74.0,2.6,14.2,74.0,61.4,46.58
2018,1,9,11,15,1.5,103.0,2.7,14.35,104.0,86.78,67.85
2018,1,9,11,30,3.0,132.0,2.8,14.5,134.0,112.08,88.84
2018,1,9,11,45,3.0,137.0,2.85,14.65,139.0,115.76,91.74
2018,1,9,12,0,3.0,142.0,2.9,14.8,144.0,119.34,94.61
2018,1,9,12,15,23.0,174.0,2.85,14.9,186.0,152.44,121.56
2018,1,9,12,30,43.0,206.0,2.8,15.0,228.0,183.46,146.24
2018,1,9,12,45,24.5,174.5,2.75,15.15,187.0,149.06,118.2
2018,1,9,13,0,6.0,143.0,2.7,15.3,146.0,118.03,93.17
2018,1,9,13,15,5.0,134.0,2.6,15.2,136.5,109.93,86.61
2018,1,9,13,30,4.0,125.0,2.5,15.1,127.0,102.04,80.22
2018,1,9,13,45,2.0,98.0,2.4,15.05,99.0,80.67,62.57
2018,1,9,14,0,0.0,71.0,2.3,15.0,71.0,58.88,44.43
2018,1,9,14,15,0.0,64.5,2.2,14.85,64.5,53.45,41.94
2018,1,9,14,30,0.0,58.0,2.1,14.7,58.0,48.02,37.23
2018,1,9,14,45,27.0,71.5,2.0,14.55,80.5,58.38,46.52
2018,1,9,15,0,54.0,85.0,1.9,14.4,103.0,67.97,55.09
2018,1,9,15,15,37.0,71.0,1.9,14.4,82.5,57.45,45.76
2018,1,9,15,30,20.0,57.0,1.9,14.4,62.0,46.72,36.17
2018,1,9,15,45,10.0,52.5,1.85,13.9,55.0,43.28,33.04
2018,1,9,16,0,0.0,48.0,1.8,13.4,48.0,39.23,29.22
2018,1,9,16,15,0.0,35.0,1.85,13.25,35.0,28.89,19.67
2018,1,9,16,30,0.0,22.0,1.9,13.1,22.0,18.15,9.5
2018,1,9,16,45,1.5,13.5,1.95,12.95,13.5,11.13,0.0
2018,1,9,17,0,3.0,5.0,2.0,12.8,5.0,4.27,0.0
2018,1,9,17,15,1.5,2.5,2.1,12.75,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,10,7,15,2.5,3.0,1.85,9.65,3.0,0.0,0.0
2018,1,10,7,30,5.0,6.0,2.0,10.1,6.0,8.32,0.0
2018,1,10,7,45,2.5,15.0,2.2,10.55,15.0,14.0,2.78
2018,1,10,8,0,0.0,24.0,2.4,11.0,24.0,19.81,10.69
2018,1,10,8,15,1.5,37.5,2.45,11.35,38.0,32.36,21.9
2018,1,10,8,30,3.0,51.0,2.5,11.7,52.0,46.22,34.13
2018,1,10,8,45,30.5,73.0,2.6,12.05,81.5,95.08,76.94
2018,1,10,9,0,58.0,95.0,2.7,12.4,111.0,137.58,113.8
2018,1,10,9,15,88.0,115.0,2.7,12.65,143.5,190.69,158.96
2018,1,10,9,30,118.0,135.0,2.7,12.9,176.0,229.71,191.54
2018,1,10,9,45,65.5,131.0,2.7,13.1,154.0,171.0,141.04
2018,1,10,10,0,13.0,127.0,2.7,13.3,132.0,119.72,96.57
2018,1,10,10,15,14.0,143.0,2.7,13.35,149.0,134.07,108.47
2018,1,10,10,30,15.0,159.0,2.7,13.4,166.0,148.05,119.88
2018,1,10,10,45,12.0,162.0,2.65,13.45,167.5,147.07,118.74
2018,1,10,11,0,9.0,165.0,2.6,13.5,169.0,146.39,117.91
2018,1,10,11,15,16.5,176.5,2.55,13.5,184.5,159.14,128.35
2018,1,10,11,30,24.0,188.0,2.5,13.5,200.0,171.1,138.01
2018,1,10,11,45,31.5,199.5,2.4,13.5,215.5,186.79,150.6
2018,1,10,12,0,39.0,211.0,2.3,13.5,231.0,195.74,157.53
2018,1,10,12,15,47.5,213.5,2.25,13.5,238.0,196.35,157.58
2018,1,10,12,30,56.0,216.0,2.2,13.5,245.0,195.94,156.69
2018,1,10,12,45,95.5,221.5,2.15,13.55,270.5,205.63,163.0
2018,1,10,13,0,135.0,227.0,2.1,13.6,296.0,210.5,164.8
2018,1,10,13,15,176.5,218.5,2.05,13.65,305.5,200.57,154.24
2018,1,10,13,30,218.0,210.0,2.0,13.7,315.0,186.38,140.61
2018,1,10,13,45,234.0,198.5,1.9,13.7,306.5,160.2,120.02
2018,1,10,14,0,250.0,187.0,1.8,13.7,298.0,134.79,104.07
2018,1,10,14,15,271.5,171.0,1.7,13.7,284.5,118.04,98.82
2018,1,10,14,30,293.0,155.0,1.6,13.7,271.0,108.85,90.97
2018,1,10,14,45,481.0,114.5,1.5,13.65,285.0,81.73,67.29
2018,1,10,15,0,669.0,74.0,1.4,13.6,299.0,56.55,45.08
2018,1,10,15,15,504.0,75.5,1.4,13.6,233.5,57.23,45.73
2018,1,10,15,30,339.0,77.0,1.4,13.6,168.0,56.65,45.15
2018,1,10,15,45,234.5,67.5,1.05,13.3,125.5,49.72,38.89
2018,1,10,16,0,130.0,58.0,0.7,13.0,83.0,44.26,33.78
2018,1,10,16,15,145.5,45.0,0.65,12.85,66.0,34.93,25.08
2018,1,10,16,30,161.0,32.0,0.6,12.7,49.0,24.57,15.06
2018,1,10,16,45,127.0,22.5,0.55,12.55,32.0,17.46,1.38
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,11.1,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,58.5,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,117.0,15.0,0.8,12.3,18.0,87.86,0.0
2018,1,11,7,45,227.0,27.0,0.9,12.6,48.0,217.18,126.24
2018,1,11,8,0,337.0,39.0,1.0,12.9,78.0,313.78,249.43
2018,1,11,8,15,288.5,54.0,1.05,13.15,97.5,299.01,244.41
2018,1,11,8,30,240.0,69.0,1.1,13.4,117.0,266.66,220.84
2018,1,11,8,45,265.5,84.5,1.15,13.65,148.5,300.32,249.82
2018,1,11,9,0,291.0,100.0,1.2,13.9,180.0,332.58,276.27
2018,1,11,9,15,349.0,107.0,1.25,14.35,217.0,390.19,322.11
2018,1,11,9,30,407.0,114.0,1.3,14.8,254.0,430.88,353.48
2018,1,11,9,45,422.0,125.0,1.3,15.25,283.0,444.43,362.28
2018,1,11,10,0,437.0,136.0,1.3,15.7,312.0,455.62,369.11
2018,1,11,10,15,480.5,136.5,1.3,16.2,343.0,471.44,379.64
2018,1,11,10,30,524.0,137.0,1.3,16.7,374.0,483.9,387.16
2018,1,11,10,45,607.0,125.0,1.3,17.2,412.0,509.77,404.67
2018,1,11,11,0,690.0,113.0,1.3,17.7,450.0,523.38,412.19
2018,1,11,11,15,731.5,106.0,1.25,18.1,473.0,512.63,400.76
2018,1,11,11,30,773.0,99.0,1.2,18.5,496.0,497.31,385.55
2018,1,11,11,45,826.5,85.5,1.1,18.9,515.5,477.01,365.7
2018,1,11,12,0,880.0,72.0,1.0,19.3,535.0,450.83,340.54
2018,1,11,12,15,874.0,73.5,1.0,19.55,533.0,410.68,305.27
2018,1,11,12,30,868.0,75.0,1.0,19.8,531.0,368.93,268.14
2018,1,11,12,45,872.0,72.5,0.95,20.05,525.0,325.27,228.59
2018,1,11,13,0,876.0,70.0,0.9,20.3,519.0,279.66,187.33
2018,1,11,13,15,868.5,69.0,1.05,20.3,503.0,231.2,145.46
