Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,30,861.0,68.0,1.2,20.3,487.0,182.2,105.53
2018,1,11,13,45,792.0,80.5,1.35,20.25,452.0,131.84,72.69
2018,1,11,14,0,723.0,93.0,1.5,20.2,417.0,86.89,53.69
2018,1,11,14,15,764.5,78.0,1.6,20.0,401.0,63.51,49.7
2018,1,11,14,30,806.0,63.0,1.7,19.8,385.0,53.08,40.8
2018,1,11,14,45,782.0,60.5,1.75,19.55,350.5,51.29,39.36
2018,1,11,15,0,758.0,58.0,1.8,19.3,316.0,49.51,37.91
2018,1,11,15,15,724.5,55.0,1.8,19.3,277.5,47.27,35.96
2018,1,11,15,30,691.0,52.0,1.8,19.3,239.0,45.05,33.98
2018,1,11,15,45,640.0,48.0,1.35,17.9,198.5,41.9,31.31
2018,1,11,16,0,589.0,44.0,0.9,16.5,158.0,38.81,28.54
2018,1,11,16,15,448.0,40.0,0.9,16.0,114.0,32.46,22.62
2018,1,11,16,30,307.0,36.0,0.9,15.5,70.0,29.68,19.24
2018,1,11,16,45,179.5,23.5,0.95,14.95,41.0,18.32,3.21
2018,1,11,17,0,52.0,11.0,1.0,14.4,12.0,9.39,0.0
2018,1,11,17,15,26.0,5.5,0.95,14.3,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,7,15,78.0,7.5,1.65,10.45,10.0,0.0,0.0
2018,1,12,7,30,156.0,15.0,1.7,10.8,20.0,113.11,0.0
2018,1,12,7,45,252.5,24.5,1.8,11.15,47.5,233.39,139.72
2018,1,12,8,0,349.0,34.0,1.9,11.5,75.0,318.06,256.13
2018,1,12,8,15,274.5,52.0,2.0,11.95,92.5,286.94,237.36
2018,1,12,8,30,200.0,70.0,2.1,12.4,110.0,240.89,201.2
2018,1,12,8,45,184.5,84.5,2.15,12.85,128.0,244.39,204.79
2018,1,12,9,0,169.0,99.0,2.2,13.3,146.0,246.81,206.52
2018,1,12,9,15,148.0,119.5,2.25,13.95,165.0,238.41,198.61
2018,1,12,9,30,127.0,140.0,2.3,14.6,184.0,242.58,200.72
2018,1,12,9,45,156.0,153.0,2.35,15.25,212.5,270.53,223.12
2018,1,12,10,0,185.0,166.0,2.4,15.9,241.0,297.0,243.73
2018,1,12,10,15,236.0,173.0,2.45,16.4,275.5,341.37,278.58
2018,1,12,10,30,287.0,180.0,2.5,16.9,310.0,370.13,300.31
2018,1,12,10,45,298.5,190.5,2.6,17.4,331.5,375.41,302.79
2018,1,12,11,0,310.0,201.0,2.7,17.9,353.0,378.68,303.63
2018,1,12,11,15,365.5,196.0,2.75,18.2,380.5,388.73,310.09
2018,1,12,11,30,421.0,191.0,2.8,18.5,408.0,402.6,318.77
2018,1,12,11,45,475.5,180.0,2.9,18.8,428.5,396.89,311.8
2018,1,12,12,0,530.0,169.0,3.0,19.1,449.0,386.11,300.17
2018,1,12,12,15,667.0,135.0,3.0,19.2,487.0,385.98,294.82
2018,1,12,12,30,804.0,101.0,3.0,19.3,525.0,371.11,275.89
2018,1,12,12,45,851.5,88.0,3.05,19.35,531.5,332.72,238.99
2018,1,12,13,0,899.0,75.0,3.1,19.4,538.0,292.13,199.6
2018,1,12,13,15,878.5,75.0,3.05,19.35,516.5,240.58,154.48
2018,1,12,13,30,858.0,75.0,3.0,19.3,495.0,184.71,108.62
2018,1,12,13,45,832.0,75.0,3.0,19.2,467.0,133.6,72.64
2018,1,12,14,0,806.0,75.0,3.0,19.1,439.0,84.37,49.18
2018,1,12,14,15,788.5,71.0,2.95,18.8,408.0,58.42,45.53
2018,1,12,14,30,771.0,67.0,2.9,18.5,377.0,55.66,43.28
2018,1,12,14,45,727.0,69.0,2.85,18.25,341.0,57.29,44.82
2018,1,12,15,0,683.0,71.0,2.8,18.0,305.0,54.3,42.3
2018,1,12,15,15,679.0,65.0,2.8,18.0,274.5,50.54,39.03
2018,1,12,15,30,675.0,59.0,2.8,18.0,244.0,50.81,39.23
2018,1,12,15,45,500.0,61.5,2.1,16.4,186.0,48.31,37.16
2018,1,12,16,0,325.0,64.0,1.4,14.8,128.0,48.21,37.04
2018,1,12,16,15,262.0,52.0,1.35,14.0,95.0,39.52,29.01
2018,1,12,16,30,199.0,40.0,1.3,13.2,62.0,30.67,20.41
2018,1,12,16,45,126.5,26.0,1.25,12.45,37.5,20.12,5.6
2018,1,12,17,0,54.0,12.0,1.2,11.7,13.0,10.24,0.0
2018,1,12,17,15,27.0,6.0,1.15,11.4,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,7,15,42.0,6.5,2.0,9.55,8.0,0.0,0.0
2018,1,13,7,30,84.0,13.0,2.1,10.3,16.0,65.24,0.0
2018,1,13,7,45,152.0,27.0,2.15,11.05,41.5,170.49,102.97
2018,1,13,8,0,220.0,41.0,2.2,11.8,67.0,238.97,192.38
2018,1,13,8,15,338.0,50.5,2.3,12.5,109.5,328.79,272.4
2018,1,13,8,30,456.0,60.0,2.4,13.2,152.0,424.96,353.51
2018,1,13,8,45,532.0,64.5,2.55,13.9,195.5,483.2,401.64
2018,1,13,9,0,608.0,69.0,2.7,14.6,239.0,539.04,446.14
2018,1,13,9,15,591.5,81.0,2.6,15.3,266.0,536.4,441.83
2018,1,13,9,30,575.0,93.0,2.5,16.0,293.0,531.08,435.18
2018,1,13,9,45,625.0,94.0,2.45,16.75,331.5,556.61,452.87
2018,1,13,10,0,675.0,95.0,2.4,17.5,370.0,578.28,466.73
2018,1,13,10,15,612.5,114.5,2.45,18.3,377.5,542.77,435.96
2018,1,13,10,30,550.0,134.0,2.5,19.1,385.0,500.06,400.22
2018,1,13,10,45,600.0,129.0,2.55,19.9,414.5,513.13,407.84
2018,1,13,11,0,650.0,124.0,2.6,20.7,444.0,515.53,406.68
2018,1,13,11,15,771.0,100.0,2.65,21.2,491.0,531.77,416.26
2018,1,13,11,30,892.0,76.0,2.7,21.7,538.0,537.81,416.92
2018,1,13,11,45,902.0,75.0,2.75,22.2,548.0,506.34,388.61
2018,1,13,12,0,912.0,74.0,2.8,22.7,558.0,471.76,357.44
2018,1,13,12,15,887.0,80.5,2.7,22.9,551.0,427.33,318.61
2018,1,13,12,30,862.0,87.0,2.6,23.1,544.0,381.14,278.04
2018,1,13,12,45,880.0,80.5,2.55,23.3,541.5,339.71,239.78
2018,1,13,13,0,898.0,74.0,2.5,23.5,539.0,293.73,197.59
2018,1,13,13,15,891.5,73.5,2.35,23.5,523.5,244.61,154.5
2018,1,13,13,30,885.0,73.0,2.2,23.5,508.0,194.74,113.38
2018,1,13,13,45,874.0,72.0,2.05,23.5,485.5,143.53,77.16
2018,1,13,14,0,863.0,71.0,1.9,23.5,463.0,86.1,47.26
2018,1,13,14,15,804.0,76.5,1.7,23.2,423.5,62.71,48.34
2018,1,13,14,30,745.0,82.0,1.5,22.9,384.0,61.35,47.34
2018,1,13,14,45,733.5,76.5,1.25,22.6,352.5,63.27,49.13
2018,1,13,15,0,722.0,71.0,1.0,22.3,321.0,59.52,46.03
2018,1,13,15,15,694.5,65.0,1.0,22.3,282.5,55.13,42.28
2018,1,13,15,30,667.0,59.0,1.0,22.3,244.0,46.53,34.84
2018,1,13,15,45,607.5,54.5,0.95,20.85,201.5,43.33,32.18
2018,1,13,16,0,548.0,50.0,0.9,19.4,159.0,40.21,29.43
2018,1,13,16,15,473.5,43.0,0.95,18.95,120.5,34.98,24.55
2018,1,13,16,30,399.0,36.0,1.0,18.5,82.0,29.78,19.3
2018,1,13,16,45,261.5,25.0,1.05,18.1,50.0,20.8,6.9
2018,1,13,17,0,124.0,14.0,1.1,17.7,18.0,11.95,0.0
2018,1,13,17,15,62.0,7.0,1.05,17.5,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,7,15,49.0,7.0,1.35,12.8,8.5,0.0,0.0
2018,1,14,7,30,98.0,14.0,1.4,13.4,17.0,75.28,0.0
2018,1,14,7,45,182.5,27.0,1.45,14.05,44.5,191.38,116.95
2018,1,14,8,0,267.0,40.0,1.5,14.7,72.0,269.48,214.58
2018,1,14,8,15,320.5,51.5,1.8,15.45,105.5,318.9,260.65
2018,1,14,8,30,374.0,63.0,2.1,16.2,139.0,368.78,303.8
2018,1,14,8,45,362.5,78.5,2.4,17.0,165.5,377.7,311.68
2018,1,14,9,0,351.0,94.0,2.7,17.8,192.0,384.46,316.83
2018,1,14,9,15,321.5,113.5,2.65,18.3,213.5,366.23,301.12
2018,1,14,9,30,292.0,133.0,2.6,18.8,235.0,362.13,296.08
2018,1,14,9,45,343.0,140.0,2.5,19.35,271.5,396.51,322.38
2018,1,14,10,0,394.0,147.0,2.4,19.9,308.0,442.51,356.43
2018,1,14,10,15,482.5,140.0,2.5,20.45,351.0,480.65,384.82
2018,1,14,10,30,571.0,133.0,2.6,21.0,394.0,519.8,413.02
2018,1,14,10,45,725.0,102.5,2.7,21.55,450.5,563.41,444.5
2018,1,14,11,0,879.0,72.0,2.8,22.1,507.0,591.47,463.13
2018,1,14,11,15,885.5,73.0,2.75,22.3,522.5,566.5,440.86
2018,1,14,11,30,892.0,74.0,2.7,22.5,538.0,538.45,416.16
2018,1,14,11,45,733.5,116.0,2.7,22.75,501.5,468.96,360.35
2018,1,14,12,0,575.0,158.0,2.7,23.0,465.0,399.53,305.19
2018,1,14,12,15,341.0,188.5,2.6,23.0,370.5,299.12,228.07
2018,1,14,12,30,107.0,219.0,2.5,23.0,276.0,219.62,168.57
2018,1,14,12,45,148.5,214.0,2.4,22.95,292.0,218.86,166.31
2018,1,14,13,0,190.0,209.0,2.3,22.9,308.0,214.03,160.1
2018,1,14,13,15,343.0,186.0,2.1,22.75,358.5,213.29,152.39
2018,1,14,13,30,496.0,163.0,1.9,22.6,409.0,195.49,130.94
2018,1,14,13,45,664.5,119.0,1.7,22.5,432.5,150.24,90.5
2018,1,14,14,0,833.0,75.0,1.5,22.4,456.0,90.29,50.26
2018,1,14,14,15,645.0,100.5,1.3,22.05,384.5,72.31,56.76
2018,1,14,14,30,457.0,126.0,1.1,21.7,313.0,87.98,70.36
2018,1,14,14,45,376.0,123.0,0.9,21.4,268.0,85.92,68.76
2018,1,14,15,0,295.0,120.0,0.7,21.1,223.0,87.25,70.05
2018,1,14,15,15,262.5,113.0,0.7,21.1,196.5,82.42,65.96
2018,1,14,15,30,230.0,106.0,0.7,21.1,170.0,77.48,61.7
2018,1,14,15,45,189.0,91.0,0.75,19.9,138.0,67.18,52.96
2018,1,14,16,0,148.0,76.0,0.8,18.7,106.0,56.66,43.8
2018,1,14,16,15,120.5,59.5,0.85,18.15,80.0,44.97,33.28
2018,1,14,16,30,93.0,43.0,0.9,17.6,54.0,32.99,22.18
2018,1,14,16,45,60.0,27.0,1.0,17.05,33.0,21.44,8.34
2018,1,14,17,0,27.0,11.0,1.1,16.5,12.0,9.39,0.0
2018,1,14,17,15,13.5,5.5,1.05,16.5,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.0,0.9,12.55,3.5,0.0,0.0
2018,1,15,7,30,16.0,6.0,0.9,12.9,7.0,15.49,0.0
2018,1,15,7,45,10.5,11.5,0.9,13.25,12.5,16.69,5.43
2018,1,15,8,0,5.0,17.0,0.9,13.6,18.0,17.76,9.13
2018,1,15,8,15,2.5,22.0,0.95,14.25,22.5,19.85,11.21
2018,1,15,8,30,0.0,27.0,1.0,14.9,27.0,22.26,13.35
2018,1,15,8,45,0.0,35.0,1.05,15.55,35.0,28.89,19.07
2018,1,15,9,0,0.0,43.0,1.1,16.2,43.0,35.53,24.73
2018,1,15,9,15,0.0,58.5,1.2,16.6,58.5,48.44,35.64
2018,1,15,9,30,0.0,74.0,1.3,17.0,74.0,61.91,46.9
2018,1,15,9,45,0.0,64.0,1.35,17.4,64.0,53.03,39.27
2018,1,15,10,0,0.0,54.0,1.4,17.8,54.0,44.7,32.15
2018,1,15,10,15,63.5,107.5,1.6,18.55,136.5,148.55,119.35
2018,1,15,10,30,127.0,161.0,1.8,19.3,219.0,240.18,193.15
2018,1,15,10,45,248.0,177.5,2.0,20.05,298.5,334.23,267.17
2018,1,15,11,0,369.0,194.0,2.2,20.8,378.0,408.86,323.5
2018,1,15,11,15,369.5,199.5,2.2,21.2,388.0,397.77,312.57
2018,1,15,11,30,370.0,205.0,2.2,21.6,398.0,385.33,300.92
2018,1,15,11,45,324.5,218.0,2.25,22.05,389.0,356.25,276.51
2018,1,15,12,0,279.0,231.0,2.3,22.5,380.0,328.96,253.74
2018,1,15,12,15,307.5,226.5,2.05,22.2,391.0,318.71,243.86
2018,1,15,12,30,336.0,222.0,1.8,21.9,402.0,305.52,231.09
2018,1,15,12,45,387.0,208.0,1.6,21.6,412.5,288.79,214.55
2018,1,15,13,0,438.0,194.0,1.4,21.3,423.0,267.69,193.9
2018,1,15,13,15,432.5,188.5,1.2,20.9,409.5,234.08,165.51
2018,1,15,13,30,427.0,183.0,1.0,20.5,396.0,200.59,138.37
2018,1,15,13,45,437.0,171.5,0.85,20.05,381.0,164.8,111.43
2018,1,15,14,0,447.0,160.0,0.7,19.6,366.0,127.93,89.21
2018,1,15,14,15,367.5,161.0,0.65,19.3,323.5,113.18,92.21
2018,1,15,14,30,288.0,162.0,0.6,19.0,281.0,112.94,92.3
2018,1,15,14,45,248.5,152.0,0.55,18.65,248.5,106.56,87.12
2018,1,15,15,0,209.0,142.0,0.5,18.3,216.0,100.08,81.8
2018,1,15,15,15,189.5,127.0,0.5,18.3,188.0,93.2,75.96
2018,1,15,15,30,170.0,112.0,0.5,18.3,160.0,82.9,67.06
2018,1,15,15,45,126.5,95.5,0.65,17.4,128.0,71.28,57.09
2018,1,15,16,0,83.0,79.0,0.8,16.5,96.0,59.47,46.68
2018,1,15,16,15,63.5,61.5,0.85,15.95,72.5,46.94,35.36
2018,1,15,16,30,44.0,44.0,0.9,15.4,49.0,34.16,23.51
2018,1,15,16,45,34.5,28.0,1.0,14.85,31.0,22.15,9.77
2018,1,15,17,0,25.0,12.0,1.1,14.3,13.0,10.24,0.0
2018,1,15,17,15,12.5,6.0,1.05,14.05,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,16,7,15,5.0,4.5,0.5,13.95,4.5,0.0,0.0
2018,1,16,7,30,10.0,9.0,0.5,14.3,9.0,14.18,0.0
2018,1,16,7,45,5.0,17.5,0.45,14.65,17.5,17.77,6.2
2018,1,16,8,0,0.0,26.0,0.4,15.0,26.0,21.47,12.0
2018,1,16,8,15,0.0,37.0,0.5,15.25,37.0,30.6,20.14
2018,1,16,8,30,0.0,48.0,0.6,15.5,48.0,40.37,28.68
2018,1,16,8,45,47.0,74.5,0.65,15.8,88.0,108.4,87.45
2018,1,16,9,0,94.0,101.0,0.7,16.1,128.0,183.81,150.69
2018,1,16,9,15,122.0,122.5,0.8,16.65,162.5,225.06,184.08
2018,1,16,9,30,150.0,144.0,0.9,17.2,197.0,264.54,215.43
2018,1,16,9,45,171.5,155.5,1.05,17.7,222.0,285.52,231.62
2018,1,16,10,0,193.0,167.0,1.2,18.2,247.0,305.34,246.66
2018,1,16,10,15,223.0,179.5,1.2,18.45,278.0,342.78,275.02
2018,1,16,10,30,253.0,192.0,1.2,18.7,309.0,364.77,290.91
2018,1,16,10,45,192.5,194.5,1.15,18.95,286.0,307.77,244.72
2018,1,16,11,0,132.0,197.0,1.1,19.2,263.0,265.27,210.09
2018,1,16,11,15,171.0,207.5,1.05,19.3,295.5,288.47,227.75
2018,1,16,11,30,210.0,218.0,1.0,19.4,328.0,308.17,241.81
2018,1,16,11,45,194.0,225.0,0.95,19.5,328.0,294.45,229.75
2018,1,16,12,0,178.0,232.0,0.9,19.6,328.0,281.06,218.22
2018,1,16,12,15,116.0,225.0,0.9,19.65,287.5,238.27,184.69
2018,1,16,12,30,54.0,218.0,0.9,19.7,247.0,198.5,154.04
2018,1,16,12,45,213.0,204.0,0.85,19.75,316.5,233.32,177.01
2018,1,16,13,0,372.0,190.0,0.8,19.8,386.0,248.46,181.77
2018,1,16,13,15,331.5,197.0,0.9,19.85,368.0,221.15,159.83
2018,1,16,13,30,291.0,204.0,1.0,19.9,350.0,196.77,141.55
2018,1,16,13,45,195.0,194.5,1.1,19.9,290.5,162.79,119.59
2018,1,16,14,0,99.0,185.0,1.2,19.9,231.0,140.9,107.77
2018,1,16,14,15,145.0,176.5,1.15,19.75,239.0,124.73,101.94
2018,1,16,14,30,191.0,168.0,1.1,19.6,247.0,119.85,98.05
2018,1,16,14,45,120.5,145.0,1.05,19.4,193.5,105.03,85.64
2018,1,16,15,0,50.0,122.0,1.0,19.2,140.0,92.8,75.36
2018,1,16,15,15,68.5,115.0,1.0,19.2,136.5,87.49,70.87
2018,1,16,15,30,87.0,108.0,1.0,19.2,133.0,79.9,64.31
2018,1,16,15,45,93.0,94.0,0.85,18.25,117.0,70.23,56.02
2018,1,16,16,0,99.0,80.0,0.7,17.3,101.0,60.3,47.29
2018,1,16,16,15,78.0,63.0,0.7,16.8,77.0,48.08,36.26
2018,1,16,16,30,57.0,46.0,0.7,16.3,53.0,35.62,24.76
2018,1,16,16,45,39.5,29.5,0.75,15.8,33.5,23.27,11.21
2018,1,16,17,0,22.0,13.0,0.8,15.3,14.0,11.1,0.0
2018,1,16,17,15,11.0,6.5,0.85,15.05,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,31.0,7.0,0.7,12.85,8.0,0.0,0.0
2018,1,17,7,30,62.0,14.0,0.8,13.3,16.0,52.35,0.0
2018,1,17,7,45,114.0,29.0,0.9,13.75,40.0,137.08,87.93
2018,1,17,8,0,166.0,44.0,1.0,14.2,64.0,192.81,153.8
2018,1,17,8,15,204.5,59.0,1.05,14.65,94.0,235.9,193.07
2018,1,17,8,30,243.0,74.0,1.1,15.1,124.0,278.88,230.14
2018,1,17,8,45,260.0,89.0,1.15,15.5,153.5,305.96,252.82
2018,1,17,9,0,277.0,104.0,1.2,15.9,183.0,331.83,273.63
2018,1,17,9,15,319.5,115.5,1.2,16.4,219.0,369.71,303.38
2018,1,17,9,30,362.0,127.0,1.2,16.9,255.0,421.03,342.23
2018,1,17,9,45,384.5,137.0,1.25,17.4,285.5,439.17,354.71
2018,1,17,10,0,407.0,147.0,1.3,17.9,316.0,454.96,365.28
2018,1,17,10,15,417.5,156.5,1.25,18.3,340.5,459.74,366.79
2018,1,17,10,30,428.0,166.0,1.2,18.7,365.0,462.18,366.46
2018,1,17,10,45,445.5,171.5,1.15,19.1,387.5,462.56,364.57
2018,1,17,11,0,463.0,177.0,1.1,19.5,410.0,460.27,360.49
2018,1,17,11,15,489.5,175.5,0.95,19.85,428.5,453.61,352.63
2018,1,17,11,30,516.0,174.0,0.8,20.2,447.0,443.76,342.06
2018,1,17,11,45,551.5,166.0,0.7,20.5,461.5,429.09,327.9
2018,1,17,12,0,587.0,158.0,0.6,20.8,476.0,414.72,313.34
2018,1,17,12,15,468.5,189.0,0.6,21.0,443.0,359.01,269.81
2018,1,17,12,30,350.0,220.0,0.6,21.2,410.0,311.33,233.21
2018,1,17,12,45,415.5,202.5,0.65,21.45,425.0,297.96,219.29
2018,1,17,13,0,481.0,185.0,0.7,21.7,440.0,275.22,197.0
2018,1,17,13,15,503.0,173.5,0.85,21.75,433.5,241.04,167.32
2018,1,17,13,30,525.0,162.0,1.0,21.8,427.0,204.34,136.4
2018,1,17,13,45,559.5,145.5,1.15,21.9,416.5,163.05,104.02
2018,1,17,14,0,594.0,129.0,1.3,22.0,406.0,119.18,76.53
2018,1,17,14,15,572.0,124.5,1.25,21.85,378.0,88.42,70.46
2018,1,17,14,30,550.0,120.0,1.2,21.7,350.0,86.4,68.95
2018,1,17,14,45,491.0,119.0,1.1,21.6,311.5,84.28,67.28
2018,1,17,15,0,432.0,118.0,1.0,21.5,273.0,83.79,66.99
2018,1,17,15,15,414.5,106.0,1.0,21.5,241.0,76.31,60.64
2018,1,17,15,30,397.0,94.0,1.0,21.5,209.0,68.62,54.04
2018,1,17,15,45,377.5,81.0,0.75,20.3,176.5,60.0,46.74
2018,1,17,16,0,358.0,68.0,0.5,19.1,144.0,51.11,39.03
2018,1,17,16,15,281.5,57.0,0.55,18.55,108.0,43.13,31.8
2018,1,17,16,30,205.0,46.0,0.6,18.0,72.0,35.06,24.2
2018,1,17,16,45,132.0,31.0,0.65,17.45,45.0,23.86,12.13
2018,1,17,17,0,59.0,16.0,0.7,16.9,18.0,13.66,0.0
2018,1,17,17,15,29.5,8.0,0.7,16.7,9.0,6.83,0.0
2018,1,17,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,7,15,27.0,7.0,1.0,11.75,8.0,0.0,0.0
2018,1,18,7,30,54.0,14.0,1.1,12.5,16.0,47.24,0.0
2018,1,18,7,45,99.5,29.5,1.25,13.3,39.5,128.86,84.18
2018,1,18,8,0,145.0,45.0,1.4,14.1,63.0,180.36,144.06
2018,1,18,8,15,181.5,60.5,1.45,14.65,92.5,222.62,182.51
2018,1,18,8,30,218.0,76.0,1.5,15.2,122.0,264.72,218.92
2018,1,18,8,45,222.0,92.0,1.55,15.8,147.5,283.78,234.82
2018,1,18,9,0,226.0,108.0,1.6,16.4,173.0,301.58,248.93
2018,1,18,9,15,242.0,123.5,1.65,17.05,202.0,325.88,267.77
2018,1,18,9,30,258.0,139.0,1.7,17.7,231.0,348.64,284.77
2018,1,18,9,45,249.5,155.0,1.8,18.35,251.5,353.3,286.78
2018,1,18,10,0,241.0,171.0,1.9,19.0,272.0,356.61,287.71
2018,1,18,10,15,267.5,181.5,1.95,19.25,300.5,375.73,301.81
2018,1,18,10,30,294.0,192.0,2.0,19.5,329.0,392.6,313.8
2018,1,18,10,45,291.0,203.0,2.1,19.8,344.0,389.25,309.71
2018,1,18,11,0,288.0,214.0,2.2,20.1,359.0,384.63,304.7
2018,1,18,11,15,257.0,225.5,2.3,20.15,358.0,363.63,287.11
2018,1,18,11,30,226.0,237.0,2.4,20.2,357.0,335.41,264.11
2018,1,18,11,45,281.0,231.0,2.55,20.25,382.5,350.05,274.44
2018,1,18,12,0,336.0,225.0,2.7,20.3,408.0,352.33,274.38
2018,1,18,12,15,330.5,224.5,2.8,20.25,404.5,329.69,254.98
2018,1,18,12,30,325.0,224.0,2.9,20.2,401.0,306.74,235.2
2018,1,18,12,45,401.0,206.0,2.95,20.1,421.5,297.57,224.02
2018,1,18,13,0,477.0,188.0,3.0,20.0,442.0,278.07,203.55
2018,1,18,13,15,464.0,185.0,3.0,19.95,426.5,242.76,173.25
2018,1,18,13,30,451.0,182.0,3.0,19.9,411.0,208.16,144.7
2018,1,18,13,45,451.0,173.5,3.05,19.8,394.0,172.09,116.95
2018,1,18,14,0,451.0,165.0,3.1,19.7,377.0,135.85,94.21
2018,1,18,14,15,441.5,155.0,3.1,19.45,352.0,105.25,85.68
2018,1,18,14,30,432.0,145.0,3.1,19.2,327.0,99.67,81.15
2018,1,18,14,45,431.5,132.5,3.1,18.95,301.5,92.44,75.14
2018,1,18,15,0,431.0,120.0,3.1,18.7,276.0,85.03,68.91
2018,1,18,15,15,432.0,105.5,3.1,18.7,247.0,76.05,61.17
2018,1,18,15,30,433.0,91.0,3.1,18.7,218.0,66.78,53.1
2018,1,18,15,45,383.5,78.0,2.75,17.7,177.5,57.87,45.41
2018,1,18,16,0,334.0,65.0,2.4,16.7,137.0,48.76,37.38
2018,1,18,16,15,308.0,54.5,2.2,16.2,109.0,41.4,30.62
2018,1,18,16,30,282.0,44.0,2.0,15.7,81.0,33.84,23.45
2018,1,18,16,45,195.0,30.5,1.75,15.2,51.5,23.62,12.56
2018,1,18,17,0,108.0,17.0,1.5,14.7,22.0,14.51,0.0
2018,1,18,17,15,54.0,8.5,1.55,14.55,11.0,7.26,0.0
2018,1,18,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,19,7,15,7.0,3.5,1.25,8.95,4.0,0.0,0.0
2018,1,19,7,30,14.0,7.0,1.5,9.5,8.0,15.15,0.0
2018,1,19,7,45,7.0,15.0,1.75,10.0,15.5,17.39,6.86
2018,1,19,8,0,0.0,23.0,2.0,10.5,23.0,18.97,10.22
2018,1,19,8,15,0.0,34.5,2.1,10.85,34.5,28.51,18.75
2018,1,19,8,30,0.0,46.0,2.2,11.2,46.0,38.07,27.21
2018,1,19,8,45,0.0,66.0,2.3,11.5,66.0,57.54,44.13
2018,1,19,9,0,0.0,86.0,2.4,11.8,86.0,76.85,60.73
2018,1,19,9,15,40.5,114.5,2.45,12.05,129.0,144.26,119.18
2018,1,19,9,30,81.0,143.0,2.5,12.3,172.0,202.28,168.39
2018,1,19,9,45,337.5,129.0,2.5,12.55,268.0,400.06,334.44
2018,1,19,10,0,594.0,115.0,2.5,12.8,364.0,556.71,458.87
2018,1,19,10,15,717.5,97.0,2.55,13.0,419.0,604.98,494.69
2018,1,19,10,30,841.0,79.0,2.6,13.2,474.0,643.54,522.81
2018,1,19,10,45,852.5,80.5,2.65,13.35,497.5,628.57,508.75
2018,1,19,11,0,864.0,82.0,2.7,13.5,521.0,610.1,492.12
2018,1,19,11,15,871.5,83.0,2.75,13.6,537.0,585.38,470.42
2018,1,19,11,30,879.0,84.0,2.8,13.7,553.0,557.47,445.79
2018,1,19,11,45,883.0,85.0,2.85,13.85,562.0,524.71,416.74
2018,1,19,12,0,887.0,86.0,2.9,14.0,571.0,489.19,384.81
2018,1,19,12,15,888.5,85.0,2.95,13.95,571.5,448.6,348.39
2018,1,19,12,30,890.0,84.0,3.0,13.9,572.0,406.26,309.66
2018,1,19,12,45,888.5,83.5,3.1,13.9,565.0,361.36,268.1
2018,1,19,13,0,887.0,83.0,3.2,13.9,558.0,311.69,222.21
2018,1,19,13,15,879.0,82.5,3.25,13.8,542.5,261.47,176.37
2018,1,19,13,30,871.0,82.0,3.3,13.7,527.0,210.72,131.9
2018,1,19,13,45,859.0,81.0,3.3,13.6,504.0,158.81,91.27
2018,1,19,14,0,847.0,80.0,3.3,13.5,481.0,107.28,60.52
2018,1,19,14,15,829.5,78.5,3.3,13.35,451.5,64.09,51.5
2018,1,19,14,30,812.0,77.0,3.3,13.2,422.0,63.33,50.98
2018,1,19,14,45,787.0,74.5,3.3,13.0,386.5,61.77,49.72
2018,1,19,15,0,762.0,72.0,3.3,12.8,351.0,60.24,48.49
2018,1,19,15,15,723.5,69.5,3.3,12.8,310.5,58.65,47.12
2018,1,19,15,30,685.0,67.0,3.3,12.8,270.0,52.41,41.54
2018,1,19,15,45,517.0,69.5,2.9,12.05,209.5,54.16,43.18
2018,1,19,16,0,349.0,72.0,2.5,11.3,149.0,53.85,42.81
2018,1,19,16,15,342.5,58.5,2.25,10.65,119.5,44.48,34.13
2018,1,19,16,30,336.0,45.0,2.0,10.0,90.0,36.91,26.82
2018,1,19,16,45,239.0,32.5,1.7,9.4,58.5,25.24,14.66
2018,1,19,17,0,142.0,20.0,1.4,8.8,27.0,15.61,0.0
2018,1,19,17,15,71.0,10.0,1.45,8.65,13.5,8.54,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,7,15,96.5,9.0,2.7,6.25,12.5,7.68,0.0
2018,1,20,7,30,193.0,18.0,2.8,6.6,25.0,142.33,0.0
2018,1,20,7,45,334.5,27.0,2.9,6.95,61.0,301.72,215.76
2018,1,20,8,0,476.0,36.0,3.0,7.3,97.0,414.78,343.54
2018,1,20,8,15,567.5,41.5,3.2,7.9,142.0,481.13,405.1
2018,1,20,8,30,659.0,47.0,3.4,8.5,187.0,556.15,469.36
2018,1,20,8,45,709.0,51.0,3.55,9.15,231.5,597.87,504.09
2018,1,20,9,0,759.0,55.0,3.7,9.8,276.0,636.85,535.01
2018,1,20,9,15,792.0,57.5,3.75,10.25,317.0,658.68,551.28
2018,1,20,9,30,825.0,60.0,3.8,10.7,358.0,677.11,564.29
2018,1,20,9,45,847.0,61.5,3.85,11.2,394.0,682.95,567.02
2018,1,20,10,0,869.0,63.0,3.9,11.7,430.0,679.53,562.51
2018,1,20,10,15,882.5,65.0,3.9,12.05,460.0,673.28,555.29
2018,1,20,10,30,896.0,67.0,3.9,12.4,490.0,663.45,544.8
2018,1,20,10,45,905.5,68.5,3.9,12.7,513.5,646.9,529.02
2018,1,20,11,0,915.0,70.0,3.9,13.0,537.0,626.86,510.31
2018,1,20,11,15,921.0,70.5,3.9,13.15,553.0,600.32,486.52
2018,1,20,11,30,927.0,71.0,3.9,13.3,569.0,570.61,459.81
2018,1,20,11,45,929.0,72.0,3.95,13.5,577.0,536.33,428.97
2018,1,20,12,0,931.0,73.0,4.0,13.7,585.0,499.33,395.27
2018,1,20,12,15,925.0,74.5,4.0,13.75,584.0,456.9,356.71
2018,1,20,12,30,919.0,76.0,4.0,13.8,583.0,412.7,315.93
2018,1,20,12,45,909.5,78.5,4.0,13.85,574.5,366.67,273.04
2018,1,20,13,0,900.0,81.0,4.0,13.9,566.0,319.54,228.93
2018,1,20,13,15,890.5,80.5,4.0,13.85,549.5,269.17,182.69
2018,1,20,13,30,881.0,80.0,4.0,13.8,533.0,213.51,133.92
2018,1,20,13,45,869.5,79.0,4.0,13.8,510.5,161.1,92.41
2018,1,20,14,0,858.0,78.0,4.0,13.8,488.0,108.98,60.57
2018,1,20,14,15,844.0,76.0,3.95,13.6,459.0,62.35,49.89
2018,1,20,14,30,830.0,74.0,3.9,13.4,430.0,61.2,49.03
2018,1,20,14,45,808.0,71.5,3.8,13.2,394.5,59.6,47.74
2018,1,20,15,0,786.0,69.0,3.7,13.0,359.0,58.02,46.46
2018,1,20,15,15,753.5,65.5,3.7,13.0,319.0,55.57,44.32
2018,1,20,15,30,721.0,62.0,3.7,13.0,279.0,53.14,42.16
2018,1,20,15,45,675.5,57.5,3.05,12.05,236.0,49.77,39.25
2018,1,20,16,0,630.0,53.0,2.4,11.1,193.0,42.63,32.81
2018,1,20,16,15,557.0,46.5,2.1,10.3,150.0,37.78,28.25
2018,1,20,16,30,484.0,40.0,1.8,9.5,107.0,32.96,23.49
2018,1,20,16,45,342.5,30.5,1.5,8.7,69.0,25.31,15.13
2018,1,20,17,0,201.0,21.0,1.2,7.9,31.0,17.69,0.0
2018,1,20,17,15,100.5,10.5,1.2,7.7,15.5,8.96,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,7,15,31.0,8.0,0.45,5.85,9.0,6.83,0.0
2018,1,21,7,30,62.0,16.0,0.5,6.3,18.0,54.58,0.0
2018,1,21,7,45,133.0,31.0,0.5,6.75,45.0,171.98,122.67
2018,1,21,8,0,204.0,46.0,0.5,7.2,72.0,238.62,195.69
2018,1,21,8,15,332.0,54.5,0.45,7.95,117.0,336.21,280.06
2018,1,21,8,30,460.0,63.0,0.4,8.7,162.0,441.07,365.38
2018,1,21,8,45,486.0,72.0,0.35,9.45,196.5,470.18,387.25
2018,1,21,9,0,512.0,81.0,0.3,10.2,231.0,497.14,406.75
2018,1,21,9,15,551.5,89.0,0.4,11.2,271.5,530.28,431.05
2018,1,21,9,30,591.0,97.0,0.5,12.2,312.0,560.54,452.22
2018,1,21,9,45,713.0,83.5,0.6,13.15,368.0,621.03,496.32
2018,1,21,10,0,835.0,70.0,0.7,14.1,424.0,672.9,532.4
2018,1,21,10,15,848.5,72.0,0.75,14.55,453.5,666.7,525.17
2018,1,21,10,30,862.0,74.0,0.8,15.0,483.0,656.91,515.89
2018,1,21,10,45,870.0,76.0,0.85,15.4,506.0,640.03,501.36
2018,1,21,11,0,878.0,78.0,0.9,15.8,529.0,616.24,481.67
2018,1,21,11,15,883.5,79.0,1.0,16.0,544.5,590.87,461.15
2018,1,21,11,30,889.0,80.0,1.1,16.2,560.0,562.43,437.72
2018,1,21,11,45,890.0,82.0,1.2,16.35,568.5,529.75,410.45
2018,1,21,12,0,891.0,84.0,1.3,16.5,577.0,494.45,380.35
2018,1,21,12,15,891.5,83.5,1.35,16.55,577.5,454.22,345.5
2018,1,21,12,30,892.0,83.0,1.4,16.6,578.0,411.84,308.03
2018,1,21,12,45,888.5,83.0,1.5,16.65,570.5,366.6,267.61
2018,1,21,13,0,885.0,83.0,1.6,16.7,563.0,319.9,225.34
2018,1,21,13,15,866.5,84.5,1.6,16.6,544.0,265.83,177.81
2018,1,21,13,30,848.0,86.0,1.6,16.5,525.0,215.34,134.68
2018,1,21,13,45,819.5,87.0,1.65,16.35,496.5,164.0,95.33
2018,1,21,14,0,791.0,88.0,1.7,16.2,468.0,114.8,65.8
2018,1,21,14,15,716.5,95.0,1.7,16.0,424.0,68.44,54.7
2018,1,21,14,30,642.0,102.0,1.7,15.8,380.0,73.44,59.28
2018,1,21,14,45,601.5,101.0,1.65,15.6,344.5,73.5,59.49
2018,1,21,15,0,561.0,100.0,1.6,15.4,309.0,73.78,59.88
2018,1,21,15,15,563.0,87.5,1.6,15.4,278.0,65.7,52.83
2018,1,21,15,30,565.0,75.0,1.6,15.4,247.0,57.35,45.49
2018,1,21,15,45,515.0,68.5,1.2,14.25,207.0,53.09,41.87
2018,1,21,16,0,465.0,62.0,0.8,13.1,167.0,48.81,38.1
2018,1,21,16,15,428.0,52.5,0.8,12.7,132.5,42.05,31.81
2018,1,21,16,30,391.0,43.0,0.8,12.3,98.0,35.1,25.16
2018,1,21,16,45,287.0,32.0,0.85,11.95,64.5,26.4,16.1
2018,1,21,17,0,183.0,21.0,0.9,11.6,31.0,17.56,0.0
2018,1,21,17,15,91.5,10.5,0.85,11.6,15.5,8.96,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
