Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,0,441.0,53.0,0.9,9.1,125.0,43.35,33.18
2018,2,21,17,15,327.0,40.5,0.95,8.8,83.5,33.63,23.49
2018,2,21,17,30,213.0,28.0,1.0,8.5,42.0,21.83,5.18
2018,2,21,17,45,111.5,15.0,1.0,8.15,22.0,12.8,0.0
2018,2,21,18,0,10.0,2.0,1.0,7.8,2.0,0.0,0.0
2018,2,21,18,15,5.0,1.0,1.0,7.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,6,45,5.0,3.0,1.6,5.6,3.0,0.0,0.0
2018,2,22,7,0,10.0,6.0,1.8,6.2,6.0,12.26,0.0
2018,2,22,7,15,37.5,13.5,2.05,6.55,18.0,55.32,38.27
2018,2,22,7,30,65.0,21.0,2.3,6.9,30.0,85.45,69.48
2018,2,22,7,45,41.5,26.0,2.55,7.3,32.5,62.01,49.85
2018,2,22,8,0,18.0,31.0,2.8,7.7,35.0,40.69,30.77
2018,2,22,8,15,12.5,46.0,2.95,8.0,49.0,50.73,39.43
2018,2,22,8,30,7.0,61.0,3.1,8.3,63.0,56.3,44.01
2018,2,22,8,45,10.5,71.5,3.25,8.6,75.5,68.08,54.27
2018,2,22,9,0,14.0,82.0,3.4,8.9,88.0,86.84,70.43
2018,2,22,9,15,27.5,126.5,3.5,9.35,139.5,143.88,119.27
2018,2,22,9,30,41.0,171.0,3.6,9.8,191.0,201.16,167.2
2018,2,22,9,45,197.5,180.0,3.7,10.25,287.0,365.73,306.48
2018,2,22,10,0,354.0,189.0,3.8,10.7,383.0,492.96,409.99
2018,2,22,10,15,421.5,200.5,3.95,11.05,444.5,563.17,463.74
2018,2,22,10,30,489.0,212.0,4.1,11.4,506.0,611.21,499.83
2018,2,22,10,45,654.0,170.0,4.2,11.75,580.0,678.98,552.63
2018,2,22,11,0,819.0,128.0,4.3,12.1,654.0,726.99,589.11
2018,2,22,11,15,871.5,113.5,4.45,12.25,686.5,717.83,580.78
2018,2,22,11,30,924.0,99.0,4.6,12.4,719.0,698.85,564.89
2018,2,22,11,45,928.0,99.0,4.7,12.55,728.5,663.22,534.84
2018,2,22,12,0,932.0,99.0,4.8,12.7,738.0,624.62,501.87
2018,2,22,12,15,929.0,100.0,4.95,12.7,738.0,580.44,464.11
2018,2,22,12,30,926.0,101.0,5.1,12.7,738.0,534.15,423.62
2018,2,22,12,45,920.5,101.5,5.25,12.7,729.5,484.49,379.34
2018,2,22,13,0,915.0,102.0,5.4,12.7,721.0,433.42,332.76
2018,2,22,13,15,910.5,101.5,5.5,12.55,706.0,380.7,283.98
2018,2,22,13,30,906.0,101.0,5.6,12.4,691.0,326.95,233.86
2018,2,22,13,45,898.0,99.5,5.7,12.25,667.5,270.91,182.65
2018,2,22,14,0,890.0,98.0,5.8,12.1,644.0,208.32,128.91
2018,2,22,14,15,821.5,112.0,5.8,11.85,597.0,156.78,93.79
2018,2,22,14,30,753.0,126.0,5.8,11.6,550.0,104.41,69.87
2018,2,22,14,45,548.5,159.5,5.8,11.4,458.0,105.98,88.62
2018,2,22,15,0,344.0,193.0,5.8,11.2,366.0,131.04,111.01
2018,2,22,15,15,332.0,177.5,5.8,11.2,333.0,122.28,103.55
2018,2,22,15,30,320.0,162.0,5.8,11.2,300.0,113.23,95.8
2018,2,22,15,45,190.0,144.0,5.65,10.65,223.5,105.33,89.2
2018,2,22,16,0,60.0,126.0,5.5,10.1,147.0,95.17,80.44
2018,2,22,16,15,117.0,104.5,5.2,9.65,137.5,78.51,65.65
2018,2,22,16,30,174.0,83.0,4.9,9.2,128.0,61.9,50.66
2018,2,22,16,45,222.0,67.5,4.6,8.8,112.5,51.51,41.07
2018,2,22,17,0,270.0,52.0,4.3,8.4,97.0,39.45,29.78
2018,2,22,17,15,150.0,36.5,4.15,8.1,60.0,27.83,18.61
2018,2,22,17,30,30.0,21.0,4.0,7.8,23.0,17.04,4.17
2018,2,22,17,45,19.0,11.5,3.9,7.55,12.5,9.82,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.3,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.2,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,23,6,45,97.5,10.0,2.0,2.9,14.5,8.54,0.0
2018,2,23,7,0,195.0,20.0,2.2,3.6,29.0,190.16,0.0
2018,2,23,7,15,353.5,31.0,2.5,4.25,72.0,350.28,274.38
2018,2,23,7,30,512.0,42.0,2.8,4.9,115.0,491.71,412.5
2018,2,23,7,45,595.5,48.0,3.1,5.55,165.5,573.45,485.24
2018,2,23,8,0,679.0,54.0,3.4,6.2,216.0,648.38,548.56
2018,2,23,8,15,730.0,58.5,3.55,6.7,268.0,703.06,592.57
2018,2,23,8,30,781.0,63.0,3.7,7.2,320.0,755.51,632.77
2018,2,23,8,45,815.0,66.5,3.85,7.75,370.0,789.91,657.47
2018,2,23,9,0,849.0,70.0,4.0,8.3,420.0,821.14,679.03
2018,2,23,9,15,873.0,72.0,4.1,8.65,465.5,838.6,690.01
2018,2,23,9,30,897.0,74.0,4.2,9.0,511.0,844.26,692.27
2018,2,23,9,45,915.5,75.5,4.3,9.4,552.0,849.26,694.03
2018,2,23,10,0,934.0,77.0,4.4,9.8,593.0,850.38,692.96
2018,2,23,10,15,947.0,78.5,4.45,10.1,627.0,843.09,685.67
2018,2,23,10,30,960.0,80.0,4.5,10.4,661.0,831.82,675.62
2018,2,23,10,45,967.5,81.5,4.5,10.65,687.0,812.42,659.47
2018,2,23,11,0,975.0,83.0,4.5,10.9,713.0,789.22,640.68
2018,2,23,11,15,978.5,84.0,4.55,11.15,730.5,759.04,616.01
2018,2,23,11,30,982.0,85.0,4.6,11.4,748.0,725.47,587.6
2018,2,23,11,45,983.5,85.5,4.6,11.6,757.0,686.94,554.78
2018,2,23,12,0,985.0,86.0,4.6,11.8,766.0,645.44,519.05
2018,2,23,12,15,982.5,87.5,4.6,11.95,767.0,599.96,479.52
2018,2,23,12,30,980.0,89.0,4.6,12.1,768.0,552.17,437.24
2018,2,23,12,45,974.5,90.5,4.6,12.25,760.0,500.99,391.25
2018,2,23,13,0,969.0,92.0,4.6,12.4,752.0,448.22,342.92
2018,2,23,13,15,965.0,91.5,4.55,12.4,736.5,393.01,291.8
2018,2,23,13,30,961.0,91.0,4.5,12.4,721.0,336.63,239.23
2018,2,23,13,45,953.5,89.5,4.5,12.45,697.0,277.81,185.48
2018,2,23,14,0,946.0,88.0,4.5,12.5,673.0,218.71,134.44
2018,2,23,14,15,935.0,86.5,4.45,12.4,641.5,159.2,90.5
2018,2,23,14,30,924.0,85.0,4.4,12.3,610.0,100.26,61.96
2018,2,23,14,45,909.0,82.5,4.3,12.2,571.5,74.48,60.56
2018,2,23,15,0,894.0,80.0,4.2,12.1,533.0,64.87,52.25
2018,2,23,15,15,872.5,77.5,4.2,12.1,489.0,63.49,51.16
2018,2,23,15,30,851.0,75.0,4.2,12.1,445.0,62.1,50.07
2018,2,23,15,45,820.5,72.0,3.85,11.55,396.5,60.24,48.65
2018,2,23,16,0,790.0,69.0,3.5,11.0,348.0,58.41,47.21
2018,2,23,16,15,745.0,64.5,3.0,10.0,296.5,55.23,44.58
2018,2,23,16,30,700.0,60.0,2.5,9.0,245.0,52.08,41.84
2018,2,23,16,45,628.5,53.5,2.0,8.0,193.5,43.12,33.66
2018,2,23,17,0,557.0,47.0,1.5,7.0,142.0,38.46,29.16
2018,2,23,17,15,431.5,38.0,1.45,6.45,96.5,31.48,22.1
2018,2,23,17,30,306.0,29.0,1.4,5.9,51.0,24.59,10.19
2018,2,23,17,45,163.0,16.0,1.35,5.4,26.5,13.66,0.0
2018,2,23,18,0,20.0,3.0,1.3,4.9,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,4.7,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,24,6,45,59.5,10.5,0.55,4.7,13.5,50.35,0.0
2018,2,24,7,0,119.0,21.0,0.5,5.2,27.0,141.82,0.0
2018,2,24,7,15,272.5,34.0,0.6,6.05,68.5,293.39,230.27
2018,2,24,7,30,426.0,47.0,0.7,6.9,110.0,432.32,356.5
2018,2,24,7,45,483.5,56.5,0.75,7.7,154.0,497.2,411.55
2018,2,24,8,0,541.0,66.0,0.8,8.5,198.0,561.75,463.27
2018,2,24,8,15,627.0,70.5,0.95,9.35,255.5,642.85,525.4
2018,2,24,8,30,713.0,75.0,1.1,10.2,313.0,722.86,583.79
2018,2,24,8,45,758.0,77.5,1.2,11.05,364.0,758.52,607.28
2018,2,24,9,0,803.0,80.0,1.3,11.9,415.0,797.92,633.14
2018,2,24,9,15,827.0,82.5,1.45,12.4,459.5,816.2,644.76
2018,2,24,9,30,851.0,85.0,1.6,12.9,504.0,830.79,653.82
2018,2,24,9,45,866.5,87.5,1.75,13.4,542.5,834.52,655.15
2018,2,24,10,0,882.0,90.0,1.9,13.9,581.0,834.39,653.88
2018,2,24,10,15,887.5,93.5,2.15,14.25,611.5,823.53,646.31
2018,2,24,10,30,893.0,97.0,2.4,14.6,642.0,808.96,636.04
2018,2,24,10,45,904.0,97.5,2.6,14.95,668.0,785.39,618.83
2018,2,24,11,0,915.0,98.0,2.8,15.3,694.0,764.96,603.87
2018,2,24,11,15,917.5,99.5,3.05,15.5,710.5,736.0,581.67
2018,2,24,11,30,920.0,101.0,3.3,15.7,727.0,703.88,556.38
2018,2,24,11,45,920.0,102.0,3.5,15.85,735.0,666.74,526.56
2018,2,24,12,0,920.0,103.0,3.7,16.0,743.0,626.91,493.93
2018,2,24,12,15,918.5,103.5,3.85,15.95,743.0,583.34,457.78
2018,2,24,12,30,917.0,104.0,4.0,15.9,743.0,537.59,418.87
2018,2,24,12,45,913.5,103.0,4.2,15.9,734.5,487.76,375.73
2018,2,24,13,0,910.0,102.0,4.4,15.9,726.0,436.42,330.24
2018,2,24,13,15,903.5,102.0,4.5,15.65,710.0,383.55,282.59
2018,2,24,13,30,897.0,102.0,4.6,15.4,694.0,329.85,233.63
2018,2,24,13,45,886.5,101.5,4.7,15.15,670.0,268.85,179.37
2018,2,24,14,0,876.0,101.0,4.8,14.9,646.0,212.55,131.35
2018,2,24,14,15,864.5,99.0,4.8,14.55,615.5,155.5,89.13
2018,2,24,14,30,853.0,97.0,4.8,14.2,585.0,99.29,60.88
2018,2,24,14,45,837.0,94.5,4.75,13.8,548.0,73.3,59.13
2018,2,24,15,0,821.0,92.0,4.7,13.4,511.0,72.31,58.52
2018,2,24,15,15,788.5,90.5,4.7,13.4,465.5,71.85,58.28
2018,2,24,15,30,756.0,89.0,4.7,13.4,420.0,65.45,52.77
2018,2,24,15,45,732.5,84.0,4.55,12.6,376.0,62.81,50.72
2018,2,24,16,0,709.0,79.0,4.4,11.8,332.0,60.11,48.57
2018,2,24,16,15,615.0,77.5,4.0,11.3,274.0,59.41,48.1
2018,2,24,16,30,521.0,76.0,3.6,10.8,216.0,59.13,47.89
2018,2,24,16,45,422.5,66.5,3.25,10.3,164.5,50.35,39.84
2018,2,24,17,0,324.0,57.0,2.9,9.8,113.0,43.32,33.16
2018,2,24,17,15,233.0,43.0,2.75,9.55,76.5,32.95,23.15
2018,2,24,17,30,142.0,29.0,2.6,9.3,40.0,22.41,9.67
2018,2,24,17,45,76.5,15.5,2.45,9.1,21.0,13.23,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.75,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,6,45,94.5,11.5,1.15,5.2,16.5,75.86,0.0
2018,2,25,7,0,189.0,23.0,1.2,6.0,33.0,198.28,0.0
2018,2,25,7,15,327.5,34.0,1.3,6.7,74.5,336.39,268.17
2018,2,25,7,30,466.0,45.0,1.4,7.4,116.0,463.44,384.15
2018,2,25,7,45,541.0,52.5,1.5,8.15,164.5,540.29,449.46
2018,2,25,8,0,616.0,60.0,1.6,8.9,213.0,617.43,511.37
2018,2,25,8,15,666.0,66.5,1.9,9.85,264.5,672.22,554.08
2018,2,25,8,30,716.0,73.0,2.2,10.8,316.0,725.35,593.74
2018,2,25,8,45,769.5,74.0,2.5,11.75,369.5,766.96,623.35
2018,2,25,9,0,823.0,75.0,2.8,12.7,423.0,811.7,654.43
2018,2,25,9,15,847.5,77.5,2.85,13.3,468.0,830.36,664.93
2018,2,25,9,30,872.0,80.0,2.9,13.9,513.0,845.32,672.8
2018,2,25,9,45,889.5,82.0,3.0,14.5,553.0,841.97,667.79
2018,2,25,10,0,907.0,84.0,3.1,15.1,593.0,843.05,666.25
2018,2,25,10,15,918.5,85.5,3.15,15.5,626.0,834.84,658.3
2018,2,25,10,30,930.0,87.0,3.2,15.9,659.0,822.78,647.82
2018,2,25,10,45,938.0,88.5,3.2,16.25,685.0,804.22,632.68
2018,2,25,11,0,946.0,90.0,3.2,16.6,711.0,781.93,615.07
2018,2,25,11,15,951.0,90.5,3.25,16.85,728.5,752.88,592.24
2018,2,25,11,30,956.0,91.0,3.3,17.1,746.0,720.46,565.86
2018,2,25,11,45,958.5,92.0,3.35,17.35,756.0,683.71,535.79
2018,2,25,12,0,961.0,93.0,3.4,17.6,766.0,643.95,502.85
2018,2,25,12,15,959.5,94.0,3.4,17.7,766.5,599.25,465.56
2018,2,25,12,30,958.0,95.0,3.4,17.8,767.0,552.22,425.56
2018,2,25,12,45,954.0,95.5,3.45,17.9,759.0,501.59,381.87
2018,2,25,13,0,950.0,96.0,3.5,18.0,751.0,449.32,335.75
2018,2,25,13,15,945.0,95.0,3.5,18.0,735.0,394.14,286.42
2018,2,25,13,30,940.0,94.0,3.5,18.0,719.0,337.96,235.68
2018,2,25,13,45,930.5,93.5,3.5,18.0,694.5,280.38,184.41
2018,2,25,14,0,921.0,93.0,3.5,18.0,670.0,222.72,135.63
2018,2,25,14,15,909.0,91.0,3.45,17.8,638.0,163.95,92.56
2018,2,25,14,30,897.0,89.0,3.4,17.6,606.0,105.91,63.51
2018,2,25,14,45,881.0,87.0,3.35,17.45,568.0,68.63,54.2
2018,2,25,15,0,865.0,85.0,3.3,17.3,530.0,67.81,53.68
2018,2,25,15,15,843.5,82.0,3.3,17.3,486.5,66.2,52.43
2018,2,25,15,30,822.0,79.0,3.3,17.3,443.0,64.58,51.16
2018,2,25,15,45,791.5,75.5,2.95,16.5,395.0,62.46,49.61
2018,2,25,16,0,761.0,72.0,2.6,15.7,347.0,60.35,48.03
2018,2,25,16,15,682.5,65.5,2.25,14.5,285.0,50.77,39.81
2018,2,25,16,30,604.0,59.0,1.9,13.3,223.0,46.12,35.82
2018,2,25,16,45,538.0,50.5,1.55,12.05,174.5,39.96,30.33
2018,2,25,17,0,472.0,42.0,1.2,10.8,126.0,33.68,24.53
2018,2,25,17,15,362.0,34.5,1.2,10.15,86.5,27.97,18.87
2018,2,25,17,30,252.0,27.0,1.2,9.5,47.0,22.37,10.52
2018,2,25,17,45,133.5,14.5,1.2,8.9,24.5,12.38,0.0
2018,2,25,18,0,15.0,2.0,1.2,8.3,2.0,0.0,0.0
2018,2,25,18,15,7.5,1.0,1.2,7.95,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.7,7.9,2.5,2.13,0.0
2018,2,26,7,0,0.0,5.0,1.9,8.1,5.0,4.1,0.0
2018,2,26,7,15,0.0,10.5,2.0,8.25,10.5,8.62,1.44
2018,2,26,7,30,0.0,16.0,2.1,8.4,16.0,13.16,5.67
2018,2,26,7,45,0.0,23.5,2.2,8.55,23.5,19.36,11.24
2018,2,26,8,0,0.0,31.0,2.3,8.7,31.0,25.57,16.77
2018,2,26,8,15,1.5,44.0,2.4,8.8,44.5,37.61,27.41
2018,2,26,8,30,3.0,57.0,2.5,8.9,58.0,49.71,38.0
2018,2,26,8,45,8.5,95.5,2.55,9.0,99.0,89.65,72.67
2018,2,26,9,0,14.0,134.0,2.6,9.1,140.0,131.95,108.75
2018,2,26,9,15,7.0,118.0,2.65,9.15,121.0,107.83,87.59
2018,2,26,9,30,0.0,102.0,2.7,9.2,102.0,85.98,68.46
2018,2,26,9,45,1.0,123.0,2.7,9.25,123.5,105.63,85.02
2018,2,26,10,0,2.0,144.0,2.7,9.3,145.0,125.12,101.26
2018,2,26,10,15,2.0,127.0,2.75,9.35,128.0,109.0,87.43
2018,2,26,10,30,2.0,110.0,2.8,9.4,111.0,93.69,74.36
2018,2,26,10,45,1.0,93.5,2.85,9.5,94.0,78.59,61.44
2018,2,26,11,0,0.0,77.0,2.9,9.6,77.0,64.05,49.01
2018,2,26,11,15,0.0,101.0,3.0,9.7,101.0,84.23,65.99
2018,2,26,11,30,0.0,125.0,3.1,9.8,125.0,104.51,82.91
2018,2,26,11,45,1.0,150.5,3.2,9.85,151.0,126.48,101.17
2018,2,26,12,0,2.0,176.0,3.3,9.9,177.0,148.0,118.97
2018,2,26,12,15,1.0,134.5,3.35,10.0,135.0,112.48,89.34
2018,2,26,12,30,0.0,93.0,3.4,10.1,93.0,77.5,60.06
2018,2,26,12,45,3.0,133.5,3.5,10.15,135.5,112.0,88.98
2018,2,26,13,0,6.0,174.0,3.6,10.2,178.0,145.22,116.55
2018,2,26,13,15,11.0,181.0,3.7,10.3,188.5,151.39,121.49
2018,2,26,13,30,16.0,188.0,3.8,10.4,199.0,156.72,125.72
2018,2,26,13,45,11.0,163.0,3.85,10.45,170.5,134.78,107.71
2018,2,26,14,0,6.0,138.0,3.9,10.5,142.0,113.61,90.37
2018,2,26,14,15,17.0,164.5,3.95,10.4,174.5,133.5,106.8
2018,2,26,14,30,28.0,191.0,4.0,10.3,207.0,142.94,114.98
2018,2,26,14,45,145.0,190.5,4.05,10.2,266.5,134.27,113.65
2018,2,26,15,0,262.0,190.0,4.1,10.1,326.0,127.79,108.3
2018,2,26,15,15,412.5,157.0,4.1,10.1,350.5,104.59,88.08
2018,2,26,15,30,563.0,124.0,4.1,10.1,375.0,87.8,73.39
2018,2,26,15,45,624.0,104.5,3.9,9.7,355.0,76.25,63.36
2018,2,26,16,0,685.0,85.0,3.7,9.3,335.0,64.09,52.63
2018,2,26,16,15,648.0,78.5,3.3,8.85,288.0,60.24,49.32
2018,2,26,16,30,611.0,72.0,2.9,8.4,241.0,56.32,45.82
2018,2,26,16,45,537.0,64.5,2.55,7.95,191.0,51.28,41.12
2018,2,26,17,0,463.0,57.0,2.2,7.5,141.0,46.26,36.22
2018,2,26,17,15,346.5,45.5,2.0,7.2,97.0,37.52,27.62
2018,2,26,17,30,230.0,34.0,1.8,6.9,53.0,26.39,14.39
2018,2,26,17,45,123.5,19.0,1.65,6.65,28.5,16.22,0.0
2018,2,26,18,0,17.0,4.0,1.5,6.4,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,1.45,6.25,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,6,45,0.0,5.0,1.5,4.9,5.0,4.27,0.0
2018,2,27,7,0,0.0,10.0,1.7,5.3,10.0,8.22,0.0
2018,2,27,7,15,0.5,21.0,1.85,5.65,21.0,17.7,9.18
2018,2,27,7,30,1.0,32.0,2.0,6.0,32.0,27.21,18.03
2018,2,27,7,45,9.5,41.5,2.15,6.3,44.0,41.96,31.6
2018,2,27,8,0,18.0,51.0,2.3,6.6,56.0,61.52,49.3
2018,2,27,8,15,38.5,63.5,2.35,7.15,76.5,91.15,75.99
2018,2,27,8,30,59.0,76.0,2.4,7.7,97.0,133.79,113.37
2018,2,27,8,45,261.5,108.5,2.45,8.2,219.0,359.12,308.41
2018,2,27,9,0,464.0,141.0,2.5,8.7,341.0,588.13,492.58
2018,2,27,9,15,563.5,134.5,2.5,9.25,402.5,666.77,550.81
2018,2,27,9,30,663.0,128.0,2.5,9.8,464.0,736.34,600.38
2018,2,27,9,45,783.0,105.5,2.55,10.35,531.5,794.7,640.76
2018,2,27,10,0,903.0,83.0,2.6,10.9,599.0,844.73,674.37
2018,2,27,10,15,917.0,84.5,2.65,11.35,633.0,838.59,667.37
2018,2,27,10,30,931.0,86.0,2.7,11.8,667.0,828.52,658.21
2018,2,27,10,45,942.0,86.5,2.75,12.25,694.0,811.09,643.93
2018,2,27,11,0,953.0,87.0,2.8,12.7,721.0,789.81,627.06
2018,2,27,11,15,958.5,87.0,2.85,13.0,738.5,760.38,604.21
2018,2,27,11,30,964.0,87.0,2.9,13.3,756.0,727.53,577.35
2018,2,27,11,45,969.0,87.0,3.0,13.6,767.0,691.06,547.52
2018,2,27,12,0,974.0,87.0,3.1,13.9,778.0,651.42,514.6
2018,2,27,12,15,973.5,88.0,3.1,14.0,779.5,606.7,477.0
2018,2,27,12,30,973.0,89.0,3.1,14.1,781.0,559.55,436.56
2018,2,27,12,45,970.0,89.0,3.15,14.25,773.0,508.22,391.86
2018,2,27,13,0,967.0,89.0,3.2,14.4,765.0,455.14,344.57
2018,2,27,13,15,962.0,88.5,3.2,14.45,749.0,399.49,294.23
2018,2,27,13,30,957.0,88.0,3.2,14.5,733.0,342.79,242.35
2018,2,27,13,45,949.0,87.5,3.15,14.5,709.0,284.6,189.69
2018,2,27,14,0,941.0,87.0,3.1,14.5,685.0,226.15,139.23
2018,2,27,14,15,929.5,85.5,3.05,14.4,653.0,166.61,94.34
2018,2,27,14,30,918.0,84.0,3.0,14.3,621.0,107.73,63.25
2018,2,27,14,45,901.5,83.5,2.95,14.2,583.0,75.0,60.44
2018,2,27,15,0,885.0,83.0,2.9,14.1,545.0,66.5,53.19
2018,2,27,15,15,864.5,79.5,2.9,14.1,500.5,64.49,51.57
2018,2,27,15,30,844.0,76.0,2.9,14.1,456.0,62.44,49.91
2018,2,27,15,45,816.5,73.0,2.6,13.5,408.5,60.65,48.59
2018,2,27,16,0,789.0,70.0,2.3,12.9,361.0,58.87,47.24
2018,2,27,16,15,748.5,65.5,2.0,11.95,310.0,55.76,44.7
2018,2,27,16,30,708.0,61.0,1.7,11.0,259.0,52.65,42.06
2018,2,27,16,45,642.0,55.0,1.35,10.0,207.0,44.11,34.37
2018,2,27,17,0,576.0,49.0,1.0,9.0,155.0,39.89,30.37
2018,2,27,17,15,458.0,40.5,1.05,8.55,108.0,33.37,23.92
2018,2,27,17,30,340.0,32.0,1.1,8.1,61.0,26.96,15.4
2018,2,27,17,45,192.0,19.0,1.1,7.6,33.0,16.22,0.0
2018,2,27,18,0,44.0,6.0,1.1,7.1,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.1,7.0,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.45,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.0,2.0,0.0,0.0
2018,2,28,6,45,124.0,14.0,1.0,5.55,21.5,99.87,0.0
2018,2,28,7,0,231.0,25.0,1.1,6.1,41.0,238.59,116.21
2018,2,28,7,15,363.0,36.0,1.2,6.95,85.0,369.97,301.37
2018,2,28,7,30,495.0,47.0,1.3,7.8,129.0,494.33,409.46
2018,2,28,7,45,504.0,58.0,1.45,8.65,166.5,523.4,436.11
2018,2,28,8,0,513.0,69.0,1.6,9.5,204.0,550.74,459.23
2018,2,28,8,15,487.0,89.0,1.55,10.25,238.0,550.13,457.65
2018,2,28,8,30,461.0,109.0,1.5,11.0,272.0,554.07,458.78
2018,2,28,8,45,507.0,117.5,1.45,11.7,319.5,601.72,492.99
2018,2,28,9,0,553.0,126.0,1.4,12.4,367.0,647.55,524.18
2018,2,28,9,15,537.5,144.0,1.45,12.95,398.0,649.84,523.07
2018,2,28,9,30,522.0,162.0,1.5,13.5,429.0,649.16,519.63
2018,2,28,9,45,495.0,183.5,1.55,14.0,452.0,639.9,509.77
2018,2,28,10,0,468.0,205.0,1.6,14.5,475.0,628.09,498.21
2018,2,28,10,15,465.0,218.5,1.7,14.85,499.0,625.21,494.51
2018,2,28,10,30,462.0,232.0,1.8,15.2,523.0,619.94,488.97
2018,2,28,10,45,476.5,238.5,1.9,15.55,548.5,618.82,486.88
2018,2,28,11,0,491.0,245.0,2.0,15.9,574.0,614.79,482.53
2018,2,28,11,15,496.0,249.5,2.1,16.1,589.0,599.32,469.88
2018,2,28,11,30,501.0,254.0,2.2,16.3,604.0,581.55,455.42
2018,2,28,11,45,473.0,269.0,2.3,16.5,603.0,550.07,430.14
2018,2,28,12,0,445.0,284.0,2.4,16.7,602.0,518.5,404.66
2018,2,28,12,15,446.0,282.0,2.45,16.75,601.0,489.16,380.95
2018,2,28,12,30,447.0,280.0,2.5,16.8,600.0,458.64,355.85
2018,2,28,12,45,578.0,228.5,2.55,16.8,638.0,446.3,343.29
2018,2,28,13,0,709.0,177.0,2.6,16.8,676.0,422.3,319.46
2018,2,28,13,15,647.0,191.5,2.65,16.75,639.5,368.49,274.31
2018,2,28,13,30,585.0,206.0,2.7,16.7,603.0,318.85,232.81
2018,2,28,13,45,639.5,182.0,2.7,16.6,602.5,275.3,192.62
2018,2,28,14,0,694.0,158.0,2.7,16.5,602.0,224.77,147.61
2018,2,28,14,15,690.0,151.0,2.7,16.3,575.0,173.59,108.74
2018,2,28,14,30,686.0,144.0,2.7,16.1,548.0,122.78,79.72
2018,2,28,14,45,671.5,136.0,2.7,15.95,511.0,90.68,73.55
2018,2,28,15,0,657.0,128.0,2.7,15.8,474.0,87.05,70.67
2018,2,28,15,15,511.0,147.0,2.7,15.8,403.0,99.38,81.59
2018,2,28,15,30,365.0,166.0,2.7,15.8,332.0,116.03,96.25
2018,2,28,15,45,310.5,154.5,2.55,15.1,285.0,108.68,90.33
2018,2,28,16,0,256.0,143.0,2.4,14.4,238.0,101.18,84.22
2018,2,28,16,15,162.5,124.5,2.15,13.75,182.0,91.77,76.26
2018,2,28,16,30,69.0,106.0,1.9,13.1,126.0,80.42,66.38
2018,2,28,16,45,55.5,84.0,1.65,12.45,98.0,64.77,52.43
2018,2,28,17,0,42.0,62.0,1.4,11.8,70.0,48.78,37.91
2018,2,28,17,15,27.0,44.0,1.3,11.45,48.5,35.13,25.2
2018,2,28,17,30,12.0,26.0,1.2,11.1,27.0,21.26,11.19
2018,2,28,17,45,13.5,15.0,1.1,10.75,15.5,12.8,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.4,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.35,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,3.9,11.4,2.0,1.71,0.0
2018,3,1,7,0,0.0,4.0,4.0,11.6,4.0,3.28,0.0
2018,3,1,7,15,0.0,6.5,4.2,11.8,6.5,5.33,0.0
2018,3,1,7,30,0.0,9.0,4.4,12.0,9.0,7.39,0.64
2018,3,1,7,45,7.5,27.5,4.6,12.2,29.5,29.36,19.97
2018,3,1,8,0,15.0,46.0,4.8,12.4,50.0,53.31,41.03
2018,3,1,8,15,36.5,87.5,5.1,12.6,100.0,117.8,97.11
2018,3,1,8,30,58.0,129.0,5.4,12.8,150.0,184.28,153.88
2018,3,1,8,45,65.0,137.5,5.65,13.0,164.0,195.13,162.77
2018,3,1,9,0,72.0,146.0,5.9,13.2,178.0,206.51,172.0
2018,3,1,9,15,75.5,175.5,6.0,13.3,212.0,239.17,198.53
2018,3,1,9,30,79.0,205.0,6.1,13.4,246.0,270.63,223.74
2018,3,1,9,45,100.0,219.5,6.25,13.5,275.0,298.53,246.52
2018,3,1,10,0,121.0,234.0,6.4,13.6,304.0,341.31,281.04
2018,3,1,10,15,188.0,250.0,6.45,13.65,366.0,404.72,333.12
2018,3,1,10,30,255.0,266.0,6.5,13.7,428.0,478.89,392.56
2018,3,1,10,45,225.0,287.5,6.6,13.75,434.5,450.79,368.32
2018,3,1,11,0,195.0,309.0,6.7,13.8,441.0,437.17,355.78
2018,3,1,11,15,271.0,307.0,6.7,13.8,495.0,486.39,395.26
2018,3,1,11,30,347.0,305.0,6.7,13.8,549.0,517.58,419.73
2018,3,1,11,45,268.5,321.0,6.7,13.8,511.5,461.48,373.01
2018,3,1,12,0,190.0,337.0,6.7,13.8,474.0,403.97,325.56
2018,3,1,12,15,139.5,314.0,6.7,13.85,414.5,342.63,275.58
2018,3,1,12,30,89.0,291.0,6.7,13.9,355.0,283.98,227.78
2018,3,1,12,45,48.0,246.0,6.65,13.95,280.5,222.34,177.69
2018,3,1,13,0,7.0,201.0,6.6,14.0,206.0,167.14,132.95
2018,3,1,13,15,23.5,201.0,6.45,14.0,217.0,169.35,134.46
2018,3,1,13,30,40.0,201.0,6.3,14.0,228.0,170.59,134.86
2018,3,1,13,45,57.0,193.0,6.2,14.0,230.5,164.21,128.79
2018,3,1,14,0,74.0,185.0,6.1,14.0,233.0,151.33,117.32
2018,3,1,14,15,37.0,132.5,6.0,14.0,156.5,108.67,83.94
2018,3,1,14,30,0.0,80.0,5.9,14.0,80.0,66.49,50.46
2018,3,1,14,45,5.5,97.0,5.85,14.0,100.0,80.36,65.2
2018,3,1,15,0,11.0,114.0,5.8,14.0,120.0,93.08,76.51
2018,3,1,15,15,14.5,111.0,5.8,14.0,118.0,90.52,74.46
2018,3,1,15,30,18.0,108.0,5.8,14.0,116.0,85.09,69.89
2018,3,1,15,45,37.5,111.5,5.55,13.85,126.0,87.26,72.05
2018,3,1,16,0,57.0,115.0,5.3,13.7,136.0,89.0,73.8
2018,3,1,16,15,72.0,106.0,5.15,13.55,129.0,79.55,65.57
2018,3,1,16,30,87.0,97.0,5.0,13.4,122.0,73.09,59.86
2018,3,1,16,45,80.5,84.5,4.85,13.3,104.0,63.95,51.56
2018,3,1,17,0,74.0,72.0,4.7,13.2,86.0,54.55,42.81
2018,3,1,17,15,45.0,51.5,4.55,13.15,59.0,40.28,29.5
2018,3,1,17,30,16.0,31.0,4.4,13.1,32.0,24.85,14.21
2018,3,1,17,45,14.0,17.0,4.25,13.05,17.5,14.51,0.0
2018,3,1,18,0,12.0,3.0,4.1,13.0,3.0,2.56,0.0
2018,3,1,18,15,6.0,1.5,4.05,12.9,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.5,1.05,8.5,0.5,0.0,0.0
2018,3,2,6,30,0.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,3,2,6,45,0.0,6.5,1.4,9.05,6.5,5.55,0.0
2018,3,2,7,0,0.0,12.0,1.6,9.3,12.0,9.87,0.84
2018,3,2,7,15,0.0,22.5,1.8,9.5,22.5,18.55,9.94
2018,3,2,7,30,0.0,33.0,2.0,9.7,33.0,27.25,17.83
2018,3,2,7,45,0.0,47.5,2.2,9.9,47.5,39.31,28.52
2018,3,2,8,0,0.0,62.0,2.4,10.1,62.0,52.47,40.06
2018,3,2,8,15,2.0,87.5,2.55,10.3,88.0,79.31,63.32
2018,3,2,8,30,4.0,113.0,2.7,10.5,114.0,105.96,86.07
2018,3,2,8,45,43.0,143.0,2.9,10.7,162.0,182.76,152.32
2018,3,2,9,0,82.0,173.0,3.1,10.9,210.0,247.5,206.89
2018,3,2,9,15,95.0,199.0,3.3,11.15,245.5,283.67,236.02
2018,3,2,9,30,108.0,225.0,3.5,11.4,281.0,318.53,263.73
2018,3,2,9,45,190.0,240.0,3.65,11.65,347.5,414.12,341.7
2018,3,2,10,0,272.0,255.0,3.8,11.9,414.0,506.13,414.43
2018,3,2,10,15,248.5,271.0,3.95,12.0,422.5,492.22,401.37
2018,3,2,10,30,225.0,287.0,4.1,12.1,431.0,462.85,377.0
2018,3,2,10,45,325.5,273.0,4.2,12.25,490.0,527.01,428.37
2018,3,2,11,0,426.0,259.0,4.3,12.4,549.0,583.2,472.06
2018,3,2,11,15,593.5,210.5,4.4,12.5,625.0,639.04,516.18
2018,3,2,11,30,761.0,162.0,4.5,12.6,701.0,678.35,546.41
2018,3,2,11,45,563.0,220.0,4.55,12.65,621.5,566.27,456.09
2018,3,2,12,0,365.0,278.0,4.6,12.7,542.0,462.7,372.22
2018,3,2,12,15,302.5,304.0,4.65,12.75,523.0,427.22,342.57
2018,3,2,12,30,240.0,330.0,4.7,12.8,504.0,392.57,313.63
2018,3,2,12,45,200.0,331.0,4.75,12.8,475.0,356.82,284.26
2018,3,2,13,0,160.0,332.0,4.8,12.8,446.0,324.46,257.81
2018,3,2,13,15,137.5,317.0,4.8,12.75,413.5,290.71,230.3
2018,3,2,13,30,115.0,302.0,4.8,12.7,381.0,259.81,205.26
2018,3,2,13,45,92.0,287.5,4.8,12.65,349.5,237.07,187.16
2018,3,2,14,0,69.0,273.0,4.8,12.6,318.0,213.48,168.85
2018,3,2,14,15,43.0,221.0,4.75,12.45,248.5,169.46,134.38
2018,3,2,14,30,17.0,169.0,4.7,12.3,179.0,135.01,107.64
2018,3,2,14,45,10.0,142.5,4.7,12.15,148.5,114.36,95.41
2018,3,2,15,0,3.0,116.0,4.7,12.0,118.0,94.49,78.27
2018,3,2,15,15,1.5,82.5,4.7,12.0,83.5,68.54,55.54
2018,3,2,15,30,0.0,49.0,4.7,12.0,49.0,40.56,30.75
2018,3,2,15,45,2.0,47.0,4.4,11.55,48.0,38.9,29.43
2018,3,2,16,0,4.0,45.0,4.1,11.1,47.0,37.25,28.08
2018,3,2,16,15,36.0,61.0,3.75,10.8,72.0,50.47,40.13
2018,3,2,16,30,68.0,77.0,3.4,10.5,97.0,59.84,48.63
2018,3,2,16,45,44.5,62.0,3.05,10.2,74.0,50.19,39.85
2018,3,2,17,0,21.0,47.0,2.7,9.9,51.0,38.47,29.03
2018,3,2,17,15,11.5,33.5,2.6,9.7,35.5,27.76,18.98
2018,3,2,17,30,2.0,20.0,2.5,9.5,20.0,16.5,7.95
2018,3,2,17,45,1.0,11.0,2.4,9.3,11.0,9.06,0.0
2018,3,2,18,0,0.0,2.0,2.3,9.1,2.0,1.71,0.0
2018,3,2,18,15,0.0,1.0,2.4,9.1,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.5,1.0,6.4,1.5,0.0,0.0
2018,3,3,6,30,9.0,3.0,1.1,6.8,3.0,0.0,0.0
2018,3,3,6,45,108.0,18.5,1.2,7.2,27.0,93.5,0.0
2018,3,3,7,0,207.0,34.0,1.3,7.6,51.0,247.24,170.81
2018,3,3,7,15,328.0,46.0,1.35,7.85,95.0,358.72,296.14
2018,3,3,7,30,449.0,58.0,1.4,8.1,139.0,475.07,396.38
2018,3,3,7,45,527.5,65.5,1.5,8.35,190.0,557.4,464.7
2018,3,3,8,0,606.0,73.0,1.6,8.6,241.0,639.36,529.62
2018,3,3,8,15,480.5,91.5,1.6,8.85,241.0,552.66,461.42
2018,3,3,8,30,355.0,110.0,1.6,9.1,241.0,468.79,393.48
2018,3,3,8,45,223.5,94.5,1.55,9.35,181.0,311.18,263.84
2018,3,3,9,0,92.0,79.0,1.5,9.6,121.0,162.49,136.71
2018,3,3,9,15,394.0,97.0,1.55,9.9,301.0,485.33,406.34
2018,3,3,9,30,696.0,115.0,1.6,10.2,481.0,759.0,610.6
2018,3,3,9,45,707.5,127.5,1.6,10.5,523.0,771.46,614.43
2018,3,3,10,0,719.0,140.0,1.6,10.8,565.0,780.07,618.45
2018,3,3,10,15,579.0,164.0,1.7,11.05,518.0,673.39,538.29
2018,3,3,10,30,439.0,188.0,1.8,11.3,471.0,561.44,452.25
2018,3,3,10,45,252.5,152.5,1.9,11.55,316.5,364.76,297.82
2018,3,3,11,0,66.0,117.0,2.0,11.8,162.0,158.88,128.56
2018,3,3,11,15,281.5,162.0,2.1,11.9,361.5,368.94,301.85
2018,3,3,11,30,497.0,207.0,2.2,12.0,561.0,540.34,434.07
2018,3,3,11,45,421.5,215.5,2.3,12.05,518.5,474.47,380.46
2018,3,3,12,0,346.0,224.0,2.4,12.1,476.0,412.88,331.16
2018,3,3,12,15,193.0,169.0,2.5,12.1,309.5,254.49,204.78
2018,3,3,12,30,40.0,114.0,2.6,12.1,143.0,117.93,92.94
2018,3,3,12,45,73.5,191.5,2.7,12.1,244.5,192.42,153.68
2018,3,3,13,0,107.0,269.0,2.8,12.1,346.0,257.76,205.15
2018,3,3,13,15,143.5,276.0,2.85,12.0,376.5,264.45,208.83
2018,3,3,13,30,180.0,283.0,2.9,11.9,407.0,266.32,208.21
2018,3,3,13,45,290.5,266.5,2.95,11.8,459.0,259.59,197.44
2018,3,3,14,0,401.0,250.0,3.0,11.7,511.0,239.51,175.23
2018,3,3,14,15,409.0,232.5,3.0,11.5,488.5,198.45,142.48
2018,3,3,14,30,417.0,215.0,3.0,11.3,466.0,156.93,114.86
2018,3,3,14,45,378.0,208.0,3.0,11.1,425.0,138.78,116.89
2018,3,3,15,0,339.0,201.0,3.0,10.9,384.0,134.9,113.92
2018,3,3,15,15,386.5,180.5,3.0,10.9,373.0,118.0,99.41
2018,3,3,15,30,434.0,160.0,3.0,10.9,362.0,107.59,90.53
2018,3,3,15,45,445.5,137.5,2.9,10.4,326.0,94.81,79.62
2018,3,3,16,0,457.0,115.0,2.8,9.9,290.0,81.4,67.99
2018,3,3,16,15,355.5,106.0,2.55,9.5,231.0,75.39,62.83
2018,3,3,16,30,254.0,97.0,2.3,9.1,172.0,71.93,59.82
2018,3,3,16,45,170.0,79.5,2.0,8.75,125.5,59.47,48.5
2018,3,3,17,0,86.0,62.0,1.7,8.4,79.0,48.32,38.15
2018,3,3,17,15,43.5,44.0,1.6,8.1,52.5,34.83,25.48
2018,3,3,17,30,1.0,26.0,1.5,7.8,26.0,21.42,12.33
2018,3,3,17,45,5.0,15.0,1.35,7.45,15.0,12.47,0.0
2018,3,3,18,0,9.0,4.0,1.2,7.1,4.0,3.41,0.0
2018,3,3,18,15,4.5,2.0,1.15,6.95,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
