Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,0,0.0,30.0,2.7,13.2,30.0,24.8,15.58
2018,3,14,9,15,0.0,37.5,2.7,13.25,37.5,31.04,20.83
2018,3,14,9,30,0.0,45.0,2.7,13.3,45.0,37.29,26.05
2018,3,14,9,45,0.0,64.5,2.75,13.35,64.5,53.56,39.68
2018,3,14,10,0,0.0,84.0,2.8,13.4,84.0,69.89,53.24
2018,3,14,10,15,0.0,98.5,2.75,13.5,98.5,82.17,63.32
2018,3,14,10,30,0.0,113.0,2.7,13.6,113.0,94.67,73.52
2018,3,14,10,45,3.5,154.5,2.65,13.7,157.0,133.35,105.28
2018,3,14,11,0,7.0,196.0,2.6,13.8,201.0,171.72,136.32
2018,3,14,11,15,7.0,194.5,2.55,13.85,199.5,169.44,134.21
2018,3,14,11,30,7.0,193.0,2.5,13.9,198.0,167.22,132.25
2018,3,14,11,45,11.5,216.5,2.5,14.0,225.0,189.13,149.83
2018,3,14,12,0,16.0,240.0,2.5,14.1,252.0,210.15,166.5
2018,3,14,12,15,73.5,285.0,2.5,14.1,342.0,280.73,222.88
2018,3,14,12,30,131.0,330.0,2.5,14.1,432.0,341.85,270.09
2018,3,14,12,45,96.5,327.5,2.55,14.15,402.0,310.09,244.41
2018,3,14,13,0,62.0,325.0,2.6,14.2,372.0,283.79,223.64
2018,3,14,13,15,96.0,311.0,2.55,14.2,382.5,278.16,218.34
2018,3,14,13,30,130.0,297.0,2.5,14.2,393.0,264.95,206.36
2018,3,14,13,45,212.5,292.5,2.5,14.15,443.0,269.79,206.49
2018,3,14,14,0,295.0,288.0,2.5,14.1,493.0,257.06,191.8
2018,3,14,14,15,292.5,272.5,2.5,14.05,468.5,222.58,164.26
2018,3,14,14,30,290.0,257.0,2.5,14.0,444.0,188.83,140.26
2018,3,14,14,45,443.5,212.0,2.5,13.95,478.5,133.01,110.2
2018,3,14,15,0,597.0,167.0,2.5,13.9,513.0,108.89,89.79
2018,3,14,15,15,554.0,162.0,2.5,13.9,464.5,107.16,88.57
2018,3,14,15,30,511.0,157.0,2.5,13.9,416.0,105.07,87.02
2018,3,14,15,45,429.0,155.0,2.5,13.65,358.0,104.35,86.74
2018,3,14,16,0,347.0,153.0,2.5,13.4,300.0,108.17,90.45
2018,3,14,16,15,476.0,116.0,2.25,12.95,290.0,82.42,68.09
2018,3,14,16,30,605.0,79.0,2.0,12.5,280.0,59.86,48.25
2018,3,14,16,45,604.0,67.5,1.75,12.05,239.0,52.44,41.7
2018,3,14,17,0,603.0,56.0,1.5,11.6,198.0,44.59,34.58
2018,3,14,17,15,518.5,48.5,1.35,10.95,148.5,39.15,29.45
2018,3,14,17,30,434.0,41.0,1.2,10.3,99.0,33.75,24.03
2018,3,14,17,45,288.5,29.0,1.1,9.7,60.5,24.15,12.71
2018,3,14,18,0,143.0,17.0,1.0,9.1,22.0,14.51,0.0
2018,3,14,18,15,71.5,8.5,1.0,8.85,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,6,15,86.5,9.5,1.15,6.0,13.0,0.0,0.0
2018,3,15,6,30,173.0,19.0,1.3,6.8,26.0,142.86,0.0
2018,3,15,6,45,296.5,29.5,1.5,7.6,62.5,314.24,234.58
2018,3,15,7,0,420.0,40.0,1.7,8.4,99.0,432.11,356.62
2018,3,15,7,15,532.5,47.0,1.85,9.05,154.0,542.63,450.65
2018,3,15,7,30,645.0,54.0,2.0,9.7,209.0,656.61,542.01
2018,3,15,7,45,697.5,58.5,2.1,10.35,262.5,711.47,583.77
2018,3,15,8,0,750.0,63.0,2.2,11.0,316.0,772.54,628.27
2018,3,15,8,15,783.0,67.0,2.25,11.5,368.0,813.8,656.22
2018,3,15,8,30,816.0,71.0,2.3,12.0,420.0,852.43,681.43
2018,3,15,8,45,839.5,74.5,2.35,12.5,469.5,878.81,697.23
2018,3,15,9,0,863.0,78.0,2.4,13.0,519.0,901.81,710.47
2018,3,15,9,15,879.0,80.5,2.5,13.35,563.0,903.66,709.56
2018,3,15,9,30,895.0,83.0,2.6,13.7,607.0,911.46,713.16
2018,3,15,9,45,906.0,85.5,2.7,14.05,645.0,910.99,711.01
2018,3,15,10,0,917.0,88.0,2.8,14.4,683.0,906.68,706.37
2018,3,15,10,15,925.5,90.0,2.9,14.6,715.0,895.76,697.65
2018,3,15,10,30,934.0,92.0,3.0,14.8,747.0,880.99,686.4
2018,3,15,10,45,938.5,93.5,3.1,15.0,770.5,858.64,669.91
2018,3,15,11,0,943.0,95.0,3.2,15.2,794.0,832.72,650.97
2018,3,15,11,15,828.0,143.0,3.35,15.3,766.5,765.99,602.08
2018,3,15,11,30,713.0,191.0,3.5,15.4,739.0,696.93,548.5
2018,3,15,11,45,486.0,279.0,3.65,15.5,654.5,584.87,460.69
2018,3,15,12,0,259.0,367.0,3.8,15.6,570.0,482.8,379.63
2018,3,15,12,15,236.0,372.5,3.95,15.6,557.5,449.45,353.54
2018,3,15,12,30,213.0,378.0,4.1,15.6,545.0,422.59,331.95
2018,3,15,12,45,186.0,371.5,4.25,15.55,516.0,386.28,303.2
2018,3,15,13,0,159.0,365.0,4.4,15.5,487.0,352.6,276.46
2018,3,15,13,15,132.0,346.0,4.45,15.4,446.0,313.19,245.24
2018,3,15,13,30,105.0,327.0,4.5,15.3,405.0,282.08,220.71
2018,3,15,13,45,120.0,321.0,4.6,15.15,407.5,264.41,205.73
2018,3,15,14,0,135.0,315.0,4.7,15.0,410.0,249.6,192.93
2018,3,15,14,15,71.5,241.5,4.7,14.75,291.5,189.42,147.54
2018,3,15,14,30,8.0,168.0,4.7,14.5,173.0,135.02,106.5
2018,3,15,14,45,57.5,194.0,4.7,14.3,227.5,143.97,119.77
2018,3,15,15,0,107.0,220.0,4.7,14.1,282.0,150.38,125.67
2018,3,15,15,15,135.5,213.0,4.7,14.1,286.0,146.74,122.86
2018,3,15,15,30,164.0,206.0,4.7,14.1,290.0,142.78,119.8
2018,3,15,15,45,136.0,183.0,4.5,13.45,248.0,128.87,108.31
2018,3,15,16,0,108.0,160.0,4.3,12.8,206.0,114.5,96.28
2018,3,15,16,15,328.0,120.0,4.05,12.45,235.0,83.35,69.07
2018,3,15,16,30,548.0,80.0,3.8,12.1,264.0,59.95,48.4
2018,3,15,16,45,524.0,72.5,3.55,11.75,224.0,55.61,44.59
2018,3,15,17,0,500.0,65.0,3.3,11.4,184.0,51.11,40.45
2018,3,15,17,15,303.5,53.0,3.05,11.15,120.0,40.17,30.33
2018,3,15,17,30,107.0,41.0,2.8,10.9,56.0,31.84,22.33
2018,3,15,17,45,66.5,26.5,2.55,10.65,34.5,20.85,10.56
2018,3,15,18,0,26.0,12.0,2.3,10.4,13.0,10.24,0.0
2018,3,15,18,15,13.0,6.0,2.2,10.25,6.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.15,10.05,1.0,0.85,0.0
2018,3,16,6,30,0.0,2.0,2.3,10.3,2.0,1.71,0.0
2018,3,16,6,45,0.0,5.0,2.5,10.55,5.0,4.1,0.0
2018,3,16,7,0,0.0,8.0,2.7,10.8,8.0,6.56,0.0
2018,3,16,7,15,0.0,12.0,2.85,11.0,12.0,9.86,2.85
2018,3,16,7,30,0.0,16.0,3.0,11.2,16.0,13.16,5.79
2018,3,16,7,45,0.0,30.0,3.15,11.35,30.0,24.74,15.88
2018,3,16,8,0,0.0,44.0,3.3,11.5,44.0,36.36,25.93
2018,3,16,8,15,0.0,59.0,3.4,11.65,59.0,48.86,36.62
2018,3,16,8,30,0.0,74.0,3.5,11.8,74.0,61.39,47.21
2018,3,16,8,45,1.0,85.5,3.6,11.95,86.0,72.1,56.19
2018,3,16,9,0,2.0,97.0,3.7,12.1,98.0,83.21,65.43
2018,3,16,9,15,11.5,147.0,3.8,12.15,153.5,138.11,111.67
2018,3,16,9,30,21.0,197.0,3.9,12.2,209.0,193.71,157.62
2018,3,16,9,45,23.0,211.5,3.95,12.3,225.5,207.26,168.21
2018,3,16,10,0,25.0,226.0,4.0,12.4,242.0,234.56,190.02
2018,3,16,10,15,31.5,251.0,4.1,12.4,272.5,261.58,211.62
2018,3,16,10,30,38.0,276.0,4.2,12.4,303.0,287.41,232.12
2018,3,16,10,45,26.5,251.5,4.3,12.4,270.5,249.55,201.0
2018,3,16,11,0,15.0,227.0,4.4,12.4,238.0,205.16,164.59
2018,3,16,11,15,101.0,273.0,4.5,12.4,351.0,327.25,264.93
2018,3,16,11,30,187.0,319.0,4.6,12.4,464.0,420.5,339.4
2018,3,16,11,45,183.5,315.0,4.7,12.45,458.5,401.19,323.22
2018,3,16,12,0,180.0,311.0,4.8,12.5,453.0,381.87,307.29
2018,3,16,12,15,121.5,289.5,4.85,12.5,385.5,316.5,254.24
2018,3,16,12,30,63.0,268.0,4.9,12.5,318.0,254.77,204.07
2018,3,16,12,45,51.0,266.0,5.0,12.5,306.0,241.12,192.87
2018,3,16,13,0,39.0,264.0,5.1,12.5,294.0,228.61,182.61
2018,3,16,13,15,46.0,265.0,5.1,12.45,299.5,226.61,180.72
2018,3,16,13,30,53.0,266.0,5.1,12.4,305.0,223.57,177.85
2018,3,16,13,45,134.5,276.0,5.1,12.35,371.5,239.55,187.72
2018,3,16,14,0,216.0,286.0,5.1,12.3,438.0,248.88,191.14
2018,3,16,14,15,171.5,265.5,5.05,12.2,383.0,211.22,162.35
2018,3,16,14,30,127.0,245.0,5.0,12.1,328.0,179.46,139.75
2018,3,16,14,45,117.0,228.5,4.9,11.95,301.5,156.72,131.81
2018,3,16,15,0,107.0,212.0,4.8,11.8,275.0,145.97,122.9
2018,3,16,15,15,249.0,195.0,4.8,11.8,327.0,129.73,109.09
2018,3,16,15,30,391.0,178.0,4.8,11.8,379.0,116.0,97.38
2018,3,16,15,45,410.0,158.0,4.55,11.5,350.5,105.7,88.7
2018,3,16,16,0,429.0,138.0,4.3,11.2,322.0,94.8,79.4
2018,3,16,16,15,480.5,114.0,3.9,10.85,296.0,80.98,67.38
2018,3,16,16,30,532.0,90.0,3.5,10.5,270.0,67.39,55.4
2018,3,16,16,45,467.5,81.5,3.1,10.15,220.0,62.21,50.84
2018,3,16,17,0,403.0,73.0,2.7,9.8,170.0,54.65,43.93
2018,3,16,17,15,345.0,59.5,2.3,9.1,128.0,45.1,35.06
2018,3,16,17,30,287.0,46.0,1.9,8.4,86.0,35.29,25.7
2018,3,16,17,45,214.5,32.0,1.5,7.75,55.0,24.8,14.28
2018,3,16,18,0,142.0,18.0,1.1,7.1,24.0,15.36,0.0
2018,3,16,18,15,71.0,9.0,1.1,6.9,12.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,7.7,1.5,1.28,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.0,3.0,2.46,0.0
2018,3,17,6,45,0.0,6.0,1.55,8.3,6.0,4.92,0.0
2018,3,17,7,0,0.0,9.0,1.8,8.6,9.0,7.39,0.68
2018,3,17,7,15,0.0,13.0,1.9,8.8,13.0,10.68,3.66
2018,3,17,7,30,0.0,17.0,2.0,9.0,17.0,13.99,6.62
2018,3,17,7,45,3.5,30.5,2.1,9.2,31.5,28.21,19.27
2018,3,17,8,0,7.0,44.0,2.2,9.4,46.0,42.58,31.93
2018,3,17,8,15,71.0,109.5,2.2,9.6,140.0,187.73,158.68
2018,3,17,8,30,135.0,175.0,2.2,9.8,234.0,324.84,272.89
2018,3,17,8,45,319.5,170.5,2.2,10.0,331.5,500.83,417.17
2018,3,17,9,0,504.0,166.0,2.2,10.2,429.0,680.12,555.46
2018,3,17,9,15,535.0,174.0,2.15,10.4,474.0,710.72,574.68
2018,3,17,9,30,566.0,182.0,2.1,10.6,519.0,738.49,592.77
2018,3,17,9,45,612.5,178.5,2.05,10.8,564.0,772.44,615.44
2018,3,17,10,0,659.0,175.0,2.0,11.0,609.0,795.06,629.57
2018,3,17,10,15,697.5,171.0,1.95,11.2,649.5,805.75,634.93
2018,3,17,10,30,736.0,167.0,1.9,11.4,690.0,811.95,637.29
2018,3,17,10,45,676.0,190.5,1.85,11.55,683.0,761.38,597.92
2018,3,17,11,0,616.0,214.0,1.8,11.7,676.0,709.95,558.0
2018,3,17,11,15,540.0,247.5,1.8,11.85,659.0,652.1,513.23
2018,3,17,11,30,464.0,281.0,1.8,12.0,642.0,600.86,472.94
2018,3,17,11,45,352.0,262.5,1.8,12.1,538.0,483.16,383.09
2018,3,17,12,0,240.0,244.0,1.8,12.2,434.0,367.39,293.03
2018,3,17,12,15,150.5,248.0,1.85,12.2,367.0,299.34,238.73
2018,3,17,12,30,61.0,252.0,1.9,12.2,300.0,240.96,191.6
2018,3,17,12,45,34.5,201.0,1.95,12.2,228.0,181.98,144.33
2018,3,17,13,0,8.0,150.0,2.0,12.2,156.0,127.44,100.21
2018,3,17,13,15,4.5,120.5,2.1,12.15,124.0,101.64,79.2
2018,3,17,13,30,1.0,91.0,2.2,12.1,92.0,76.21,58.3
2018,3,17,13,45,121.0,151.0,2.25,12.0,237.0,143.82,110.09
2018,3,17,14,0,241.0,211.0,2.3,11.9,382.0,198.35,148.68
2018,3,17,14,15,325.5,230.5,2.3,11.75,450.5,203.61,148.77
2018,3,17,14,30,410.0,250.0,2.3,11.6,519.0,188.5,136.26
2018,3,17,14,45,383.0,235.5,2.35,11.45,475.0,156.98,131.78
2018,3,17,15,0,356.0,221.0,2.4,11.3,431.0,145.17,122.07
2018,3,17,15,15,263.5,185.5,2.4,11.3,334.5,124.38,104.36
2018,3,17,15,30,171.0,150.0,2.4,11.3,238.0,102.64,85.66
2018,3,17,15,45,197.5,128.0,2.3,11.05,220.5,90.12,74.98
2018,3,17,16,0,224.0,106.0,2.2,10.8,203.0,76.93,63.56
2018,3,17,16,15,408.0,94.5,1.95,10.5,244.0,67.14,55.06
2018,3,17,16,30,592.0,83.0,1.7,10.2,285.0,62.44,51.02
2018,3,17,16,45,565.0,72.5,1.5,9.9,239.5,55.74,45.06
2018,3,17,17,0,538.0,62.0,1.3,9.6,194.0,48.71,38.64
2018,3,17,17,15,477.0,53.5,1.2,9.1,149.5,42.85,33.1
2018,3,17,17,30,416.0,45.0,1.1,8.6,105.0,36.9,27.18
2018,3,17,17,45,275.0,32.0,1.0,8.1,65.0,26.54,16.03
2018,3,17,18,0,134.0,19.0,0.9,7.6,25.0,16.22,0.0
2018,3,17,18,15,67.0,9.5,0.9,7.4,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,6,15,60.0,11.5,0.7,5.85,14.5,52.46,0.0
2018,3,18,6,30,120.0,23.0,0.8,6.2,29.0,150.9,0.0
2018,3,18,6,45,203.0,37.5,0.85,6.6,62.5,254.96,202.99
2018,3,18,7,0,286.0,52.0,0.9,7.0,96.0,341.31,285.59
2018,3,18,7,15,407.0,63.5,1.0,7.55,153.0,459.75,385.65
2018,3,18,7,30,528.0,75.0,1.1,8.1,210.0,589.31,488.65
2018,3,18,7,45,463.0,95.5,1.15,8.65,233.0,560.4,465.28
2018,3,18,8,0,398.0,116.0,1.2,9.2,256.0,532.05,441.96
2018,3,18,8,15,516.5,116.0,1.25,9.75,326.5,639.08,523.6
2018,3,18,8,30,635.0,116.0,1.3,10.3,397.0,756.86,607.59
2018,3,18,8,45,725.0,108.0,1.3,10.85,463.0,829.07,654.89
2018,3,18,9,0,815.0,100.0,1.3,11.4,529.0,892.46,695.05
2018,3,18,9,15,716.0,134.5,1.25,11.95,534.0,841.91,655.14
2018,3,18,9,30,617.0,169.0,1.2,12.5,539.0,780.14,608.9
2018,3,18,9,45,527.0,212.5,1.15,13.0,542.5,726.56,566.47
2018,3,18,10,0,437.0,256.0,1.1,13.5,546.0,678.51,527.42
2018,3,18,10,15,385.5,285.5,1.1,13.8,550.0,633.16,492.5
2018,3,18,10,30,334.0,315.0,1.1,14.1,554.0,604.15,468.9
2018,3,18,10,45,257.5,340.0,1.1,14.35,528.0,550.11,426.75
2018,3,18,11,0,181.0,365.0,1.1,14.6,502.0,485.67,377.1
2018,3,18,11,15,299.0,342.5,1.05,14.6,574.0,550.0,426.06
2018,3,18,11,30,417.0,320.0,1.0,14.6,646.0,602.38,463.64
2018,3,18,11,45,458.5,310.0,0.9,14.65,671.5,595.77,456.69
2018,3,18,12,0,500.0,300.0,0.8,14.7,697.0,584.71,446.75
2018,3,18,12,15,430.0,326.5,0.8,14.6,668.0,533.13,407.49
2018,3,18,12,30,360.0,353.0,0.8,14.5,639.0,484.32,370.46
2018,3,18,12,45,268.5,363.0,0.75,14.4,575.0,420.51,322.12
2018,3,18,13,0,177.0,373.0,0.7,14.3,511.0,366.99,281.73
2018,3,18,13,15,110.5,346.0,0.75,14.25,431.5,305.88,236.11
2018,3,18,13,30,44.0,319.0,0.8,14.2,352.0,257.83,200.64
2018,3,18,13,45,37.5,300.5,0.85,14.1,328.0,236.27,184.36
2018,3,18,14,0,31.0,282.0,0.9,14.0,304.0,216.01,168.95
2018,3,18,14,15,24.0,258.0,0.9,13.9,274.5,203.19,159.49
2018,3,18,14,30,17.0,234.0,0.9,13.8,245.0,182.25,143.65
2018,3,18,14,45,13.5,214.5,0.95,13.75,223.0,165.58,131.21
2018,3,18,15,0,10.0,195.0,1.0,13.7,201.0,151.27,125.66
2018,3,18,15,15,8.0,183.0,1.0,13.7,187.5,142.25,118.37
2018,3,18,15,30,6.0,171.0,1.0,13.7,174.0,133.13,110.93
2018,3,18,15,45,4.5,149.5,0.75,13.2,151.5,117.48,97.9
2018,3,18,16,0,3.0,128.0,0.5,12.7,129.0,101.59,84.52
2018,3,18,16,15,3.0,108.5,0.5,12.4,109.5,86.91,72.02
2018,3,18,16,30,3.0,89.0,0.5,12.1,90.0,72.03,59.12
2018,3,18,16,45,1.5,64.0,0.55,11.8,64.5,52.81,42.1
2018,3,18,17,0,0.0,39.0,0.6,11.5,39.0,32.21,23.54
2018,3,18,17,15,0.0,29.0,0.65,11.2,29.0,23.92,15.92
2018,3,18,17,30,0.0,19.0,0.7,10.9,19.0,15.64,8.23
2018,3,18,17,45,12.0,15.5,0.75,10.6,16.0,13.12,5.15
2018,3,18,18,0,24.0,12.0,0.8,10.3,13.0,10.03,0.0
2018,3,18,18,15,12.0,6.0,0.85,10.15,6.5,5.12,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,19,6,15,102.5,11.5,1.15,5.7,17.5,82.98,0.0
2018,3,19,6,30,205.0,23.0,1.3,6.7,35.0,214.21,31.97
2018,3,19,6,45,345.5,34.0,1.5,7.7,79.0,361.45,290.62
2018,3,19,7,0,486.0,45.0,1.7,8.7,123.0,497.49,411.38
2018,3,19,7,15,554.5,53.0,1.85,9.5,173.0,576.06,477.54
2018,3,19,7,30,623.0,61.0,2.0,10.3,223.0,655.76,540.86
2018,3,19,7,45,579.5,80.0,2.15,11.1,256.5,651.67,537.19
2018,3,19,8,0,536.0,99.0,2.3,11.9,290.0,642.45,528.92
2018,3,19,8,15,553.0,112.5,2.5,12.75,335.5,677.77,554.12
2018,3,19,8,30,570.0,126.0,2.7,13.6,381.0,710.63,576.35
2018,3,19,8,45,717.0,106.0,2.9,14.45,462.5,821.37,655.39
2018,3,19,9,0,864.0,86.0,3.1,15.3,544.0,923.02,724.64
2018,3,19,9,15,883.5,87.5,3.15,15.9,589.5,926.25,722.75
2018,3,19,9,30,903.0,89.0,3.2,16.5,635.0,935.74,726.27
2018,3,19,9,45,826.0,119.0,3.25,17.1,642.0,896.79,695.93
2018,3,19,10,0,749.0,149.0,3.3,17.7,649.0,850.1,660.62
2018,3,19,10,15,806.0,137.0,3.35,18.1,697.5,861.56,667.18
2018,3,19,10,30,863.0,125.0,3.4,18.5,746.0,873.89,673.99
2018,3,19,10,45,911.5,109.5,3.45,18.85,784.5,862.11,664.11
2018,3,19,11,0,960.0,94.0,3.5,19.2,823.0,853.86,657.06
2018,3,19,11,15,952.0,100.0,3.6,19.45,835.5,818.72,631.63
2018,3,19,11,30,944.0,106.0,3.7,19.7,848.0,780.74,603.9
2018,3,19,11,45,870.0,141.0,3.75,19.9,830.0,726.37,561.18
2018,3,19,12,0,796.0,176.0,3.8,20.1,812.0,667.85,515.29
2018,3,19,12,15,681.0,226.0,3.75,20.05,770.0,600.93,462.68
2018,3,19,12,30,566.0,276.0,3.7,20.0,728.0,537.38,412.51
2018,3,19,12,45,579.0,267.5,3.65,19.95,725.5,500.33,382.21
2018,3,19,13,0,592.0,259.0,3.6,19.9,723.0,461.23,349.38
2018,3,19,13,15,478.5,293.0,3.45,19.85,663.0,402.22,302.38
2018,3,19,13,30,365.0,327.0,3.3,19.8,603.0,357.2,267.17
2018,3,19,13,45,551.5,248.0,3.1,19.7,650.0,320.86,230.63
2018,3,19,14,0,738.0,169.0,2.9,19.6,697.0,266.53,177.65
2018,3,19,14,15,763.5,150.5,2.75,19.65,675.5,208.89,129.56
2018,3,19,14,30,789.0,132.0,2.6,19.7,654.0,156.23,92.29
2018,3,19,14,45,707.5,147.0,2.45,19.7,595.0,103.55,71.92
2018,3,19,15,0,626.0,162.0,2.3,19.7,536.0,104.43,83.91
2018,3,19,15,15,511.5,176.5,2.3,19.7,467.5,114.42,92.61
2018,3,19,15,30,397.0,191.0,2.3,19.7,399.0,123.57,100.63
2018,3,19,15,45,476.0,153.0,1.9,19.25,379.0,103.03,83.55
2018,3,19,16,0,555.0,115.0,1.5,18.8,359.0,81.46,65.41
2018,3,19,16,15,633.5,93.0,1.3,18.15,339.0,68.37,54.42
2018,3,19,16,30,712.0,71.0,1.1,17.5,319.0,54.47,42.53
2018,3,19,16,45,651.0,64.0,0.9,16.8,262.0,49.74,38.54
2018,3,19,17,0,590.0,57.0,0.7,16.1,205.0,44.93,34.32
2018,3,19,17,15,489.5,50.5,0.7,15.6,153.5,40.24,29.98
2018,3,19,17,30,389.0,44.0,0.7,15.1,102.0,35.7,25.51
2018,3,19,17,45,260.5,32.0,0.75,14.6,64.0,26.29,15.88
2018,3,19,18,0,132.0,20.0,0.8,14.1,26.0,15.59,0.0
2018,3,19,18,15,66.0,10.0,0.75,13.9,13.0,8.54,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.15,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.2,4.0,3.28,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.25,5.5,4.51,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.3,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,3.0,11.3,8.5,6.98,0.38
2018,3,20,7,30,0.0,10.0,2.8,11.3,10.0,8.22,1.5
2018,3,20,7,45,0.0,12.5,2.65,11.3,12.5,10.28,3.31
2018,3,20,8,0,0.0,15.0,2.5,11.3,15.0,12.35,5.1
2018,3,20,8,15,0.0,18.5,2.65,11.4,18.5,15.25,7.59
2018,3,20,8,30,0.0,22.0,2.8,11.5,22.0,18.16,10.06
2018,3,20,8,45,0.0,28.0,2.95,11.6,28.0,23.14,14.29
2018,3,20,9,0,0.0,34.0,3.1,11.7,34.0,28.13,18.5
2018,3,20,9,15,0.0,42.5,3.25,11.85,42.5,35.21,24.45
2018,3,20,9,30,0.0,51.0,3.4,12.0,51.0,42.31,30.38
2018,3,20,9,45,0.0,52.0,3.55,12.15,52.0,43.17,31.0
2018,3,20,10,0,0.0,53.0,3.7,12.3,53.0,44.03,31.62
2018,3,20,10,15,0.0,76.0,3.85,12.4,76.0,63.26,47.69
2018,3,20,10,30,0.0,99.0,4.0,12.5,99.0,82.65,63.75
2018,3,20,10,45,0.0,97.5,4.1,12.65,97.5,81.39,62.56
2018,3,20,11,0,0.0,96.0,4.2,12.8,96.0,80.14,61.41
2018,3,20,11,15,0.0,84.0,4.3,12.95,84.0,70.07,52.96
2018,3,20,11,30,0.0,72.0,4.4,13.1,72.0,60.04,44.56
2018,3,20,11,45,0.0,69.5,4.5,13.2,69.5,57.95,42.79
2018,3,20,12,0,0.0,67.0,4.6,13.3,67.0,55.87,41.03
2018,3,20,12,15,0.0,68.0,4.65,13.45,68.0,56.71,41.7
2018,3,20,12,30,0.0,69.0,4.7,13.6,69.0,57.54,42.37
2018,3,20,12,45,0.0,67.0,4.75,13.7,67.0,55.86,40.97
2018,3,20,13,0,0.0,65.0,4.8,13.8,65.0,54.17,39.58
2018,3,20,13,15,0.0,68.5,4.65,13.8,68.5,57.08,42.03
2018,3,20,13,30,0.0,72.0,4.5,13.8,72.0,59.99,44.49
2018,3,20,13,45,0.0,70.0,4.4,13.85,70.0,58.29,43.13
2018,3,20,14,0,0.0,68.0,4.3,13.9,68.0,56.59,41.77
2018,3,20,14,15,0.0,66.0,4.2,13.9,66.0,54.89,40.43
2018,3,20,14,30,0.0,64.0,4.1,13.9,64.0,53.19,39.1
2018,3,20,14,45,0.0,63.0,3.95,13.85,63.0,52.33,38.48
2018,3,20,15,0,0.0,62.0,3.8,13.8,62.0,51.47,39.76
2018,3,20,15,15,0.0,69.5,3.8,13.8,69.5,57.7,45.36
2018,3,20,15,30,0.0,77.0,3.8,13.8,77.0,63.93,50.99
2018,3,20,15,45,0.5,92.5,3.65,13.65,92.5,76.32,62.11
2018,3,20,16,0,1.0,108.0,3.5,13.5,108.0,87.42,72.13
2018,3,20,16,15,4.0,109.0,3.45,13.4,110.0,87.4,72.35
2018,3,20,16,30,7.0,110.0,3.4,13.3,112.0,87.05,72.22
2018,3,20,16,45,6.5,88.0,3.35,13.2,90.0,70.49,57.59
2018,3,20,17,0,6.0,66.0,3.3,13.1,68.0,53.68,42.53
2018,3,20,17,15,3.0,49.0,3.2,12.95,50.0,40.27,30.32
2018,3,20,17,30,0.0,32.0,3.1,12.8,32.0,26.44,17.63
2018,3,20,17,45,5.0,21.0,3.0,12.7,21.5,17.34,8.77
2018,3,20,18,0,10.0,10.0,2.9,12.6,11.0,8.45,0.0
2018,3,20,18,15,5.0,5.0,2.85,12.6,5.5,4.27,0.0
2018,3,20,18,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,1.85,14.35,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,1.8,14.4,2.0,0.0,0.0
2018,3,21,6,15,8.0,9.5,1.95,14.55,10.0,13.87,0.0
2018,3,21,6,30,8.0,17.0,2.1,14.7,18.0,21.74,5.34
2018,3,21,6,45,4.0,31.5,2.3,14.85,32.0,30.82,19.67
2018,3,21,7,0,0.0,46.0,2.5,15.0,46.0,41.29,29.12
2018,3,21,7,15,1.0,60.5,2.65,15.15,61.0,55.24,41.4
2018,3,21,7,30,2.0,75.0,2.8,15.3,76.0,69.05,53.35
2018,3,21,7,45,1.0,80.0,2.95,15.4,80.5,70.51,54.56
2018,3,21,8,0,0.0,85.0,3.1,15.5,85.0,72.79,56.34
2018,3,21,8,15,1.5,108.0,3.2,15.65,108.5,95.93,75.67
2018,3,21,8,30,3.0,131.0,3.3,15.8,132.0,118.89,94.57
2018,3,21,8,45,20.0,172.5,3.35,16.0,183.0,175.34,141.39
2018,3,21,9,0,37.0,214.0,3.4,16.2,234.0,249.96,201.79
2018,3,21,9,15,56.5,242.0,3.45,16.35,275.5,294.46,237.09
2018,3,21,9,30,76.0,270.0,3.5,16.5,317.0,337.65,270.86
2018,3,21,9,45,74.5,283.5,3.55,16.7,331.5,344.25,274.89
2018,3,21,10,0,73.0,297.0,3.6,16.9,346.0,350.51,278.8
2018,3,21,10,15,69.0,310.0,3.7,17.05,358.0,353.67,280.36
2018,3,21,10,30,65.0,323.0,3.8,17.2,370.0,356.5,281.72
2018,3,21,10,45,50.0,317.5,3.9,17.35,354.5,331.9,261.63
2018,3,21,11,0,35.0,312.0,4.0,17.5,339.0,308.67,242.74
2018,3,21,11,15,46.5,330.5,4.0,17.6,367.0,328.8,258.28
2018,3,21,11,30,58.0,349.0,4.0,17.7,395.0,347.18,272.22
2018,3,21,11,45,101.5,369.0,4.05,17.8,450.5,386.59,302.83
2018,3,21,12,0,145.0,389.0,4.1,17.9,506.0,426.12,332.81
2018,3,21,12,15,236.5,380.0,4.1,17.95,571.0,458.19,357.19
2018,3,21,12,30,328.0,371.0,4.1,18.0,636.0,482.72,374.71
2018,3,21,12,45,237.5,367.0,4.05,18.05,557.5,409.46,317.4
2018,3,21,13,0,147.0,363.0,4.0,18.1,479.0,347.72,269.49
2018,3,21,13,15,99.5,343.5,4.05,18.15,421.5,304.2,235.79
2018,3,21,13,30,52.0,324.0,4.1,18.2,364.0,264.33,205.31
2018,3,21,13,45,54.0,318.5,4.1,18.2,358.5,253.07,196.28
2018,3,21,14,0,56.0,313.0,4.1,18.2,353.0,241.44,186.95
2018,3,21,14,15,52.5,293.0,4.15,18.2,329.5,219.89,170.24
2018,3,21,14,30,49.0,273.0,4.2,18.2,306.0,199.29,154.69
2018,3,21,14,45,42.5,255.5,4.2,18.2,283.0,180.88,141.62
2018,3,21,15,0,36.0,238.0,4.2,18.2,260.0,168.38,138.57
2018,3,21,15,15,25.5,205.5,4.2,18.2,220.5,157.64,129.89
2018,3,21,15,30,15.0,173.0,4.2,18.2,181.0,134.88,110.94
2018,3,21,15,45,44.5,175.5,3.85,17.95,196.0,129.39,106.69
2018,3,21,16,0,74.0,178.0,3.5,17.7,211.0,129.72,107.39
2018,3,21,16,15,48.0,137.5,3.2,17.4,158.0,103.81,85.4
2018,3,21,16,30,22.0,97.0,2.9,17.1,105.0,76.23,61.66
2018,3,21,16,45,13.0,83.0,2.6,16.75,87.5,67.06,53.77
2018,3,21,17,0,4.0,69.0,2.3,16.4,70.0,55.9,43.93
2018,3,21,17,15,2.0,52.0,2.25,16.15,52.5,42.54,31.93
2018,3,21,17,30,0.0,35.0,2.2,15.9,35.0,28.94,19.59
2018,3,21,17,45,5.0,23.5,2.15,15.6,24.0,19.42,10.46
2018,3,21,18,0,10.0,12.0,2.1,15.3,13.0,10.15,0.0
2018,3,21,18,15,5.0,6.0,2.1,15.15,6.5,5.12,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,22,5,45,4.5,1.0,3.1,13.45,1.0,0.0,0.0
2018,3,22,6,0,9.0,2.0,3.2,13.5,2.0,0.0,0.0
2018,3,22,6,15,9.0,4.0,3.3,13.6,4.5,9.92,0.0
2018,3,22,6,30,9.0,6.0,3.4,13.7,7.0,13.3,2.49
2018,3,22,6,45,4.5,8.5,3.5,13.8,9.0,10.72,3.36
2018,3,22,7,0,0.0,11.0,3.6,13.9,11.0,9.03,2.01
2018,3,22,7,15,0.0,12.5,3.7,14.05,12.5,10.27,3.16
2018,3,22,7,30,0.0,14.0,3.8,14.2,14.0,11.51,4.26
2018,3,22,7,45,0.0,21.0,3.9,14.35,21.0,17.3,9.24
2018,3,22,8,0,0.0,28.0,4.0,14.5,28.0,23.1,14.19
2018,3,22,8,15,0.0,38.5,4.15,14.8,38.5,31.82,21.56
2018,3,22,8,30,0.0,49.0,4.3,15.1,49.0,40.56,28.86
2018,3,22,8,45,0.0,69.5,4.45,15.4,69.5,57.66,43.13
2018,3,22,9,0,0.0,90.0,4.6,15.7,90.0,74.88,57.33
2018,3,22,9,15,5.0,119.0,4.65,16.0,122.0,105.51,82.72
2018,3,22,9,30,10.0,148.0,4.7,16.3,154.0,136.19,107.81
2018,3,22,9,45,7.0,139.0,4.8,16.6,143.5,124.51,97.72
2018,3,22,10,0,4.0,130.0,4.9,16.9,133.0,113.34,88.15
2018,3,22,10,15,4.0,139.5,4.85,16.95,142.5,121.39,94.52
2018,3,22,10,30,4.0,149.0,4.8,17.0,152.0,129.35,100.79
2018,3,22,10,45,21.0,219.0,4.75,17.05,235.0,213.95,169.24
2018,3,22,11,0,38.0,289.0,4.7,17.1,318.0,289.34,228.87
2018,3,22,11,15,80.0,325.0,4.6,17.05,388.0,348.99,276.01
2018,3,22,11,30,122.0,361.0,4.5,17.0,458.0,412.91,325.44
2018,3,22,11,45,168.0,360.0,4.45,17.0,495.5,431.22,339.51
2018,3,22,12,0,214.0,359.0,4.4,17.0,533.0,445.32,350.07
2018,3,22,12,15,182.5,357.0,4.3,16.9,505.0,408.26,320.39
2018,3,22,12,30,151.0,355.0,4.2,16.8,477.0,373.77,292.9
2018,3,22,12,45,180.5,343.0,4.1,16.7,487.5,364.66,285.17
2018,3,22,13,0,210.0,331.0,4.0,16.6,498.0,352.73,274.67
2018,3,22,13,15,191.5,343.0,3.95,16.4,493.0,335.94,260.58
2018,3,22,13,30,173.0,355.0,3.9,16.2,488.0,319.87,247.23
2018,3,22,13,45,134.5,340.5,3.8,16.0,442.0,282.67,218.3
2018,3,22,14,0,96.0,326.0,3.7,15.8,396.0,258.31,200.15
2018,3,22,14,15,84.5,300.5,3.7,15.55,360.0,229.62,178.11
2018,3,22,14,30,73.0,275.0,3.7,15.3,324.0,203.02,158.29
2018,3,22,14,45,42.0,223.0,3.7,15.0,251.0,162.57,128.33
2018,3,22,15,0,11.0,171.0,3.7,14.7,178.0,135.22,112.01
2018,3,22,15,15,50.5,178.5,3.7,14.7,206.0,133.14,110.56
2018,3,22,15,30,90.0,186.0,3.7,14.7,234.0,130.7,108.79
2018,3,22,15,45,147.0,169.5,3.75,13.8,239.5,121.58,101.59
2018,3,22,16,0,204.0,153.0,3.8,12.9,245.0,106.1,88.69
2018,3,22,16,15,336.0,130.0,3.8,12.45,259.5,89.32,74.27
2018,3,22,16,30,468.0,107.0,3.8,12.0,274.0,76.8,63.44
2018,3,22,16,45,435.0,93.5,3.75,11.6,229.5,68.24,55.96
2018,3,22,17,0,402.0,80.0,3.7,11.2,185.0,59.35,47.98
2018,3,22,17,15,329.5,66.5,3.6,10.8,139.5,49.88,39.25
2018,3,22,17,30,257.0,53.0,3.5,10.4,94.0,40.19,30.09
2018,3,22,17,45,172.0,37.5,3.35,10.05,60.5,28.73,18.81
2018,3,22,18,0,87.0,22.0,3.2,9.7,27.0,17.3,0.0
2018,3,22,18,15,43.5,11.0,3.1,9.45,13.5,9.39,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,4.7,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.0,2.0,0.0,0.0
2018,3,23,6,15,144.5,16.5,1.05,5.8,27.0,119.05,0.0
2018,3,23,6,30,273.0,31.0,1.3,6.6,52.0,287.21,190.22
2018,3,23,6,45,405.0,40.5,1.55,7.35,99.5,420.52,345.68
2018,3,23,7,0,537.0,50.0,1.8,8.1,147.0,552.2,458.24
2018,3,23,7,15,612.5,56.5,2.0,8.65,201.5,637.03,528.28
2018,3,23,7,30,688.0,63.0,2.2,9.2,256.0,722.87,595.57
2018,3,23,7,45,737.0,67.0,2.35,9.7,311.5,775.68,634.7
2018,3,23,8,0,786.0,71.0,2.5,10.2,367.0,834.52,676.78
2018,3,23,8,15,818.0,74.5,2.5,10.7,421.0,874.98,702.79
2018,3,23,8,30,850.0,78.0,2.5,11.2,475.0,912.59,726.08
2018,3,23,8,45,873.5,80.5,2.5,11.7,525.5,937.81,740.08
2018,3,23,9,0,897.0,83.0,2.5,12.2,576.0,949.38,744.44
2018,3,23,9,15,912.5,84.5,2.4,12.65,620.5,958.79,746.61
2018,3,23,9,30,928.0,86.0,2.3,13.1,665.0,964.44,746.26
2018,3,23,9,45,939.0,88.0,2.2,13.5,703.5,962.66,741.08
2018,3,23,10,0,950.0,90.0,2.1,13.9,742.0,956.9,733.46
2018,3,23,10,15,957.5,91.5,2.05,14.25,773.5,943.51,721.58
2018,3,23,10,30,965.0,93.0,2.0,14.6,805.0,926.22,707.35
2018,3,23,10,45,970.5,94.5,2.0,14.95,829.5,903.4,690.13
2018,3,23,11,0,976.0,96.0,2.0,15.3,854.0,876.85,670.53
2018,3,23,11,15,980.0,96.0,2.05,15.55,870.0,844.05,647.46
2018,3,23,11,30,984.0,96.0,2.1,15.8,886.0,807.89,622.02
2018,3,23,11,45,983.5,96.0,2.2,16.05,892.0,765.43,590.69
2018,3,23,12,0,983.0,96.0,2.3,16.3,898.0,720.27,556.2
2018,3,23,12,15,982.5,96.0,2.45,16.4,897.0,672.59,519.45
2018,3,23,12,30,982.0,96.0,2.6,16.5,896.0,622.59,479.71
2018,3,23,12,45,980.0,95.5,2.7,16.6,886.5,569.34,435.99
2018,3,23,13,0,978.0,95.0,2.8,16.7,877.0,514.37,389.51
2018,3,23,13,15,973.0,94.5,2.9,16.65,858.5,456.74,339.74
2018,3,23,13,30,968.0,94.0,3.0,16.6,840.0,398.17,287.87
2018,3,23,13,45,961.0,92.5,3.05,16.6,813.5,337.62,233.64
2018,3,23,14,0,954.0,91.0,3.1,16.6,787.0,276.88,179.75
2018,3,23,14,15,945.0,89.5,3.1,16.4,754.0,215.85,128.81
2018,3,23,14,30,936.0,88.0,3.1,16.2,721.0,155.32,85.89
2018,3,23,14,45,854.0,106.0,3.15,16.05,658.5,95.46,60.6
2018,3,23,15,0,772.0,124.0,3.2,15.9,596.0,81.62,65.5
2018,3,23,15,15,547.5,168.0,3.2,15.9,490.5,109.26,89.57
2018,3,23,15,30,323.0,212.0,3.2,15.9,385.0,140.95,117.05
2018,3,23,15,45,272.5,198.5,3.25,15.3,335.0,133.27,111.02
2018,3,23,16,0,222.0,185.0,3.3,14.7,285.0,125.37,104.79
2018,3,23,16,15,258.5,159.5,3.15,14.15,262.5,111.11,92.86
2018,3,23,16,30,295.0,134.0,3.0,13.6,240.0,96.05,80.03
2018,3,23,16,45,259.0,115.0,2.85,13.1,197.5,83.65,69.3
2018,3,23,17,0,223.0,96.0,2.7,12.6,155.0,70.86,57.97
2018,3,23,17,15,182.5,77.5,2.45,11.8,118.5,57.98,46.33
2018,3,23,17,30,142.0,59.0,2.2,11.0,82.0,44.74,34.09
2018,3,23,17,45,143.0,40.0,1.95,10.2,56.0,30.96,20.85
2018,3,23,18,0,144.0,21.0,1.7,9.4,30.0,16.35,0.0
2018,3,23,18,15,72.0,10.5,1.7,9.15,15.0,8.96,0.0
2018,3,23,18,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,24,5,45,5.5,1.0,1.05,7.15,1.0,0.0,0.0
2018,3,24,6,0,11.0,2.0,1.0,7.4,2.0,0.0,0.0
2018,3,24,6,15,98.5,17.5,1.2,7.9,25.0,86.8,0.0
2018,3,24,6,30,186.0,33.0,1.4,8.4,48.0,234.54,164.7
2018,3,24,6,45,256.5,47.5,1.6,8.95,85.0,312.34,258.23
2018,3,24,7,0,327.0,62.0,1.8,9.5,122.0,392.48,330.17
2018,3,24,7,15,404.0,71.5,1.85,9.85,170.0,474.22,399.11
2018,3,24,7,30,481.0,81.0,1.9,10.2,218.0,566.19,472.62
2018,3,24,7,45,358.5,114.5,1.95,10.55,228.0,499.22,417.51
2018,3,24,8,0,236.0,148.0,2.0,10.9,238.0,411.49,344.0
2018,3,24,8,15,269.0,166.0,2.1,11.15,282.5,461.38,383.79
2018,3,24,8,30,302.0,184.0,2.2,11.4,327.0,510.45,421.21
2018,3,24,8,45,231.0,212.5,2.25,11.65,328.5,474.07,388.59
2018,3,24,9,0,160.0,241.0,2.3,11.9,330.0,415.15,339.05
2018,3,24,9,15,143.5,254.0,2.45,12.15,338.5,407.41,331.65
2018,3,24,9,30,127.0,267.0,2.6,12.4,347.0,399.25,323.68
2018,3,24,9,45,104.5,282.0,2.7,12.65,350.5,369.17,298.44
2018,3,24,10,0,82.0,297.0,2.8,12.9,354.0,357.96,288.03
2018,3,24,10,15,115.0,282.0,3.0,13.2,365.5,381.01,306.58
2018,3,24,10,30,148.0,267.0,3.2,13.5,377.0,386.0,310.85
2018,3,24,10,45,186.5,291.0,3.4,13.85,434.0,432.19,346.68
2018,3,24,11,0,225.0,315.0,3.6,14.2,491.0,486.51,387.83
2018,3,24,11,15,156.5,302.0,3.75,14.35,425.5,396.87,316.58
2018,3,24,11,30,88.0,289.0,3.9,14.5,360.0,324.44,258.3
2018,3,24,11,45,55.0,261.5,4.1,14.6,306.0,262.17,208.43
2018,3,24,12,0,22.0,234.0,4.3,14.7,252.0,212.61,168.27
2018,3,24,12,15,130.5,285.5,4.4,14.75,392.5,319.94,254.72
2018,3,24,12,30,239.0,337.0,4.5,14.8,533.0,409.05,323.7
