Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,16,0,734.0,116.0,3.5,20.4,491.0,80.86,64.2
2018,4,13,16,15,705.0,108.0,3.15,19.9,437.5,77.03,61.25
2018,4,13,16,30,676.0,100.0,2.8,19.4,384.0,72.97,58.07
2018,4,13,16,45,636.0,93.5,2.45,18.9,331.5,69.71,55.52
2018,4,13,17,0,596.0,87.0,2.1,18.4,279.0,66.35,52.79
2018,4,13,17,15,534.5,78.0,1.85,17.4,226.5,60.72,48.02
2018,4,13,17,30,473.0,69.0,1.6,16.4,174.0,54.96,42.92
2018,4,13,17,45,380.0,57.0,1.35,15.4,126.5,43.63,32.64
2018,4,13,18,0,287.0,45.0,1.1,14.4,79.0,34.68,23.98
2018,4,13,18,15,170.5,28.5,1.1,14.0,46.0,22.12,6.63
2018,4,13,18,30,54.0,12.0,1.1,13.6,13.0,10.24,0.0
2018,4,13,18,45,27.0,6.0,1.1,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.5,2.0,0.0,0.0
2018,4,14,5,45,118.0,16.5,0.75,11.95,25.5,98.65,0.0
2018,4,14,6,0,224.0,31.0,0.7,12.4,49.0,256.49,173.78
2018,4,14,6,15,339.5,42.5,0.9,13.25,93.0,369.97,298.14
2018,4,14,6,30,455.0,54.0,1.1,14.1,137.0,491.2,398.96
2018,4,14,6,45,528.5,62.5,1.25,14.9,189.5,578.67,468.42
2018,4,14,7,0,602.0,71.0,1.4,15.7,242.0,668.1,535.8
2018,4,14,7,15,650.5,76.5,1.55,16.4,296.0,732.16,581.63
2018,4,14,7,30,699.0,82.0,1.7,17.1,350.0,795.7,625.35
2018,4,14,7,45,732.5,86.5,1.8,17.85,403.5,842.63,655.24
2018,4,14,8,0,766.0,91.0,1.9,18.6,457.0,881.76,679.01
2018,4,14,8,15,790.0,95.0,2.0,19.2,508.0,915.01,698.7
2018,4,14,8,30,814.0,99.0,2.1,19.8,559.0,945.26,716.14
2018,4,14,8,45,831.5,102.0,2.15,20.4,606.0,964.64,725.62
2018,4,14,9,0,849.0,105.0,2.2,21.0,653.0,980.52,732.89
2018,4,14,9,15,864.0,107.0,2.2,21.45,695.5,989.1,735.31
2018,4,14,9,30,879.0,109.0,2.2,21.9,738.0,982.59,728.04
2018,4,14,9,45,890.5,110.5,2.2,22.35,774.5,979.96,723.69
2018,4,14,10,0,902.0,112.0,2.2,22.8,811.0,973.55,717.02
2018,4,14,10,15,909.5,113.5,2.2,23.15,840.5,959.64,705.94
2018,4,14,10,30,917.0,115.0,2.2,23.5,870.0,942.04,692.69
2018,4,14,10,45,922.0,115.5,2.15,23.9,891.5,917.66,674.53
2018,4,14,11,0,927.0,116.0,2.1,24.3,913.0,889.87,654.34
2018,4,14,11,15,929.5,117.0,2.05,24.55,926.5,857.23,631.45
2018,4,14,11,30,932.0,118.0,2.0,24.8,940.0,821.54,606.6
2018,4,14,11,45,933.0,118.0,1.9,25.05,945.5,781.04,577.49
2018,4,14,12,0,934.0,118.0,1.8,25.3,951.0,738.0,545.15
2018,4,14,12,15,932.5,118.5,1.75,25.45,948.0,691.44,510.38
2018,4,14,12,30,931.0,119.0,1.7,25.6,945.0,642.94,473.47
2018,4,14,12,45,927.5,119.0,1.65,25.75,934.0,591.26,433.4
2018,4,14,13,0,924.0,119.0,1.6,25.9,923.0,538.28,391.29
2018,4,14,13,15,920.0,117.5,1.6,25.95,904.0,482.93,346.63
2018,4,14,13,30,916.0,116.0,1.6,26.0,885.0,426.8,300.09
2018,4,14,13,45,909.0,114.5,1.6,26.0,858.0,369.17,251.52
2018,4,14,14,0,902.0,113.0,1.6,26.0,831.0,311.52,202.59
2018,4,14,14,15,893.5,111.0,1.65,25.9,797.5,253.44,154.66
2018,4,14,14,30,885.0,109.0,1.7,25.8,764.0,195.95,111.08
2018,4,14,14,45,874.5,105.5,1.75,25.7,724.5,138.2,76.42
2018,4,14,15,0,864.0,102.0,1.8,25.6,685.0,84.68,65.09
2018,4,14,15,15,848.0,99.5,1.8,25.6,640.0,73.59,56.14
2018,4,14,15,30,832.0,97.0,1.8,25.6,595.0,73.06,55.87
2018,4,14,15,45,810.5,93.5,1.9,25.1,545.0,71.7,55.04
2018,4,14,16,0,789.0,90.0,2.0,24.6,495.0,70.27,54.15
2018,4,14,16,15,760.5,85.5,1.95,23.95,442.5,67.93,52.5
2018,4,14,16,30,732.0,81.0,1.9,23.3,390.0,65.51,50.76
2018,4,14,16,45,692.0,76.0,1.85,22.7,336.5,57.27,43.96
2018,4,14,17,0,652.0,71.0,1.8,22.1,283.0,54.44,41.72
2018,4,14,17,15,592.5,64.5,1.7,21.0,230.5,50.25,38.25
2018,4,14,17,30,533.0,58.0,1.6,19.9,178.0,46.02,34.56
2018,4,14,17,45,421.5,49.5,1.45,18.75,128.5,39.83,28.93
2018,4,14,18,0,310.0,41.0,1.3,17.6,79.0,33.72,22.91
2018,4,14,18,15,195.5,27.0,1.3,17.1,47.0,21.01,6.98
2018,4,14,18,30,81.0,13.0,1.3,16.6,15.0,11.1,0.0
2018,4,14,18,45,40.5,6.5,1.25,16.05,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,5,15,5.5,2.0,0.7,11.45,2.0,0.0,0.0
2018,4,15,5,30,11.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,86.5,18.5,0.7,11.9,25.5,77.98,0.0
2018,4,15,6,0,162.0,33.0,0.7,12.1,47.0,215.7,152.91
2018,4,15,6,15,252.0,47.0,0.9,12.55,86.0,306.68,249.49
2018,4,15,6,30,342.0,61.0,1.1,13.0,125.0,404.19,333.66
2018,4,15,6,45,413.5,74.0,1.3,13.4,176.0,489.72,403.92
2018,4,15,7,0,485.0,87.0,1.5,13.8,227.0,578.34,473.55
2018,4,15,7,15,558.0,93.0,1.6,14.4,285.5,669.39,540.95
2018,4,15,7,30,631.0,99.0,1.7,15.0,344.0,755.21,601.58
2018,4,15,7,45,670.0,103.5,1.85,15.6,397.0,806.59,635.94
2018,4,15,8,0,709.0,108.0,2.0,16.2,450.0,856.14,668.44
2018,4,15,8,15,737.5,112.0,2.0,16.95,501.0,892.62,689.28
2018,4,15,8,30,766.0,116.0,2.0,17.7,552.0,926.36,707.93
2018,4,15,8,45,764.0,126.0,2.05,18.45,591.0,934.47,709.55
2018,4,15,9,0,762.0,136.0,2.1,19.2,630.0,939.0,709.14
2018,4,15,9,15,765.0,145.0,2.25,19.75,668.0,943.67,710.58
2018,4,15,9,30,768.0,154.0,2.4,20.3,706.0,944.72,709.67
2018,4,15,9,45,817.5,142.0,2.5,20.85,755.5,957.08,715.99
2018,4,15,10,0,867.0,130.0,2.6,21.4,805.0,972.13,724.07
2018,4,15,10,15,876.0,131.5,2.8,21.7,835.0,948.15,707.78
2018,4,15,10,30,885.0,133.0,3.0,22.0,865.0,932.18,697.12
2018,4,15,10,45,889.0,135.5,3.2,22.35,886.5,909.18,681.44
2018,4,15,11,0,893.0,138.0,3.4,22.7,908.0,882.82,663.43
2018,4,15,11,15,899.0,137.5,3.55,22.8,923.0,852.2,642.73
2018,4,15,11,30,905.0,137.0,3.7,22.9,938.0,818.46,619.76
2018,4,15,11,45,908.0,137.0,3.8,23.05,945.0,779.99,591.79
2018,4,15,12,0,911.0,137.0,3.9,23.2,952.0,738.91,560.85
2018,4,15,12,15,912.0,136.0,4.05,23.15,950.0,693.34,526.55
2018,4,15,12,30,913.0,135.0,4.2,23.1,948.0,645.75,489.77
2018,4,15,12,45,913.5,133.0,4.35,23.0,938.5,595.3,449.82
2018,4,15,13,0,914.0,131.0,4.5,22.9,929.0,543.27,407.58
2018,4,15,13,15,911.0,130.0,4.6,22.65,911.0,489.04,362.37
2018,4,15,13,30,908.0,129.0,4.7,22.4,893.0,433.94,315.1
2018,4,15,13,45,902.5,126.5,4.8,22.15,866.5,376.39,264.96
2018,4,15,14,0,897.0,124.0,4.9,21.9,840.0,318.69,214.36
2018,4,15,14,15,886.5,122.0,4.95,21.5,805.5,260.38,164.73
2018,4,15,14,30,876.0,120.0,5.0,21.1,771.0,194.32,112.97
2018,4,15,14,45,863.0,117.5,5.05,20.7,730.5,136.55,76.87
2018,4,15,15,0,850.0,115.0,5.1,20.3,690.0,81.87,64.27
2018,4,15,15,15,833.0,112.0,5.1,20.3,644.5,81.37,64.04
2018,4,15,15,30,816.0,109.0,5.1,20.3,599.0,80.81,63.76
2018,4,15,15,45,791.5,105.0,5.05,19.25,548.0,79.38,63.01
2018,4,15,16,0,767.0,101.0,5.0,18.2,497.0,77.87,62.19
2018,4,15,16,15,730.5,97.0,4.95,17.65,442.5,69.54,55.3
2018,4,15,16,30,694.0,93.0,4.9,17.1,388.0,67.94,54.22
2018,4,15,16,45,638.5,89.0,4.8,16.5,332.0,66.14,52.93
2018,4,15,17,0,583.0,85.0,4.7,15.9,276.0,64.44,51.65
2018,4,15,17,15,466.5,79.0,4.45,15.35,214.5,60.75,48.47
2018,4,15,17,30,350.0,73.0,4.2,14.8,153.0,54.47,42.79
2018,4,15,17,45,266.0,58.0,4.0,14.25,109.5,43.74,32.93
2018,4,15,18,0,182.0,43.0,3.8,13.7,66.0,32.76,22.55
2018,4,15,18,15,105.0,27.0,3.7,13.45,39.0,21.15,8.14
2018,4,15,18,30,28.0,11.0,3.6,13.2,12.0,9.39,0.0
2018,4,15,18,45,14.0,5.5,3.55,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,3.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,4,16,5,30,6.0,4.0,1.1,8.9,4.0,0.0,0.0
2018,4,16,5,45,67.0,20.0,1.25,9.35,25.5,65.39,0.0
2018,4,16,6,0,128.0,36.0,1.4,9.8,47.0,180.06,133.26
2018,4,16,6,15,206.0,51.0,1.6,10.05,83.5,276.32,228.55
2018,4,16,6,30,284.0,66.0,1.8,10.3,120.0,363.75,305.95
2018,4,16,6,45,332.0,80.0,2.0,10.6,162.5,428.54,361.7
2018,4,16,7,0,380.0,94.0,2.2,10.9,205.0,495.19,416.73
2018,4,16,7,15,386.0,112.0,2.35,11.05,244.5,529.79,443.61
2018,4,16,7,30,392.0,130.0,2.5,11.2,284.0,562.68,468.31
2018,4,16,7,45,393.5,130.0,2.65,11.35,303.0,566.66,470.4
2018,4,16,8,0,395.0,130.0,2.8,11.5,322.0,569.19,471.33
2018,4,16,8,15,216.5,147.5,2.95,11.7,254.5,392.18,326.1
2018,4,16,8,30,38.0,165.0,3.1,11.9,187.0,196.82,160.83
2018,4,16,8,45,68.5,188.0,3.25,12.15,231.5,249.13,204.66
2018,4,16,9,0,99.0,211.0,3.4,12.4,276.0,319.91,261.83
2018,4,16,9,15,89.5,217.0,3.6,12.55,278.5,312.7,254.74
2018,4,16,9,30,80.0,223.0,3.8,12.7,281.0,305.28,247.8
2018,4,16,9,45,40.5,162.5,4.0,12.85,192.0,186.82,150.61
2018,4,16,10,0,1.0,102.0,4.2,13.0,103.0,86.31,66.37
2018,4,16,10,15,7.5,138.5,4.3,13.0,145.0,123.75,97.46
2018,4,16,10,30,14.0,175.0,4.4,13.0,187.0,168.69,134.22
2018,4,16,10,45,37.5,264.0,4.5,13.0,296.5,268.91,215.36
2018,4,16,11,0,61.0,353.0,4.6,13.0,406.0,366.02,292.06
2018,4,16,11,15,146.0,369.5,4.65,13.05,498.5,452.33,360.82
2018,4,16,11,30,231.0,386.0,4.7,13.1,591.0,526.4,418.56
2018,4,16,11,45,286.5,363.0,4.75,13.15,619.0,527.91,420.02
2018,4,16,12,0,342.0,340.0,4.8,13.2,647.0,525.11,418.01
2018,4,16,12,15,313.0,354.0,4.8,13.2,634.5,493.94,392.38
2018,4,16,12,30,284.0,368.0,4.8,13.2,622.0,464.0,367.76
2018,4,16,12,45,294.0,366.5,4.8,13.25,626.5,444.96,351.69
2018,4,16,13,0,304.0,365.0,4.8,13.3,631.0,424.53,334.1
2018,4,16,13,15,490.5,300.5,4.85,13.2,719.5,429.8,334.73
2018,4,16,13,30,677.0,236.0,4.9,13.1,808.0,416.89,317.79
2018,4,16,13,45,634.0,245.0,4.9,13.0,767.5,364.4,272.29
2018,4,16,14,0,591.0,254.0,4.9,12.9,727.0,316.44,230.97
2018,4,16,14,15,656.0,218.0,4.9,12.75,723.0,264.78,183.63
2018,4,16,14,30,721.0,182.0,4.9,12.6,719.0,206.54,133.36
2018,4,16,14,45,534.0,228.0,4.9,12.45,614.5,174.74,121.48
2018,4,16,15,0,347.0,274.0,4.9,12.3,510.0,170.21,142.67
2018,4,16,15,15,510.0,208.5,4.9,12.3,529.5,128.3,106.88
2018,4,16,15,30,673.0,143.0,4.9,12.3,549.0,92.33,75.87
2018,4,16,15,45,641.5,138.0,4.85,11.9,499.0,91.33,75.37
2018,4,16,16,0,610.0,133.0,4.8,11.5,449.0,90.28,74.81
2018,4,16,16,15,536.5,132.5,4.7,11.25,389.5,91.21,75.97
2018,4,16,16,30,463.0,132.0,4.6,11.0,330.0,91.4,76.46
2018,4,16,16,45,540.0,104.5,4.5,10.7,305.5,76.69,63.61
2018,4,16,17,0,617.0,77.0,4.4,10.4,281.0,58.5,47.43
2018,4,16,17,15,556.0,69.0,4.05,10.05,228.0,53.34,42.83
2018,4,16,17,30,495.0,61.0,3.7,9.7,175.0,48.07,37.94
2018,4,16,17,45,405.5,51.5,3.35,9.35,128.5,41.28,31.45
2018,4,16,18,0,316.0,42.0,3.0,9.0,82.0,34.42,24.56
2018,4,16,18,15,195.0,28.0,2.8,8.8,49.0,21.76,9.58
2018,4,16,18,30,74.0,14.0,2.6,8.6,16.0,11.95,0.0
2018,4,16,18,45,37.0,7.0,2.4,8.4,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,5.12,0.0
2018,4,17,5,45,138.5,21.0,1.6,8.2,33.0,154.68,0.0
2018,4,17,6,0,251.0,36.0,1.7,8.5,60.0,288.65,221.61
2018,4,17,6,15,360.5,48.0,1.75,8.9,106.0,394.77,327.69
2018,4,17,6,30,470.0,60.0,1.8,9.3,152.0,513.47,428.05
2018,4,17,6,45,541.0,68.0,1.8,9.7,205.0,599.48,497.45
2018,4,17,7,0,612.0,76.0,1.8,10.1,258.0,686.9,564.23
2018,4,17,7,15,660.5,82.0,1.8,10.65,313.5,752.15,610.75
2018,4,17,7,30,709.0,88.0,1.8,11.2,369.0,816.76,654.81
2018,4,17,7,45,744.0,92.5,1.8,11.75,423.5,865.37,685.71
2018,4,17,8,0,779.0,97.0,1.8,12.3,478.0,905.48,709.83
2018,4,17,8,15,804.5,100.0,1.8,12.85,530.0,939.1,728.95
2018,4,17,8,30,830.0,103.0,1.8,13.4,582.0,969.64,745.7
2018,4,17,8,45,849.0,106.5,1.85,14.0,630.5,991.02,756.64
2018,4,17,9,0,868.0,110.0,1.9,14.6,679.0,1008.8,765.27
2018,4,17,9,15,882.5,111.0,1.9,15.05,721.0,1015.47,766.36
2018,4,17,9,30,897.0,112.0,1.9,15.5,763.0,1006.76,757.57
2018,4,17,9,45,908.0,113.0,1.9,15.95,799.5,1002.74,752.27
2018,4,17,10,0,919.0,114.0,1.9,16.4,836.0,994.91,744.61
2018,4,17,10,15,925.0,116.5,1.9,16.7,865.0,980.17,733.02
2018,4,17,10,30,931.0,119.0,1.9,17.0,894.0,961.7,719.21
2018,4,17,10,45,934.5,120.0,1.9,17.35,915.0,935.95,700.6
2018,4,17,11,0,938.0,121.0,1.9,17.7,936.0,906.82,679.9
2018,4,17,11,15,939.5,123.0,1.9,17.95,949.5,873.72,656.84
2018,4,17,11,30,941.0,125.0,1.9,18.2,963.0,837.58,631.74
2018,4,17,11,45,940.5,126.5,1.9,18.45,968.5,796.71,602.65
2018,4,17,12,0,940.0,128.0,1.9,18.7,974.0,753.35,570.18
2018,4,17,12,15,939.0,128.0,1.95,18.85,971.0,706.23,534.95
2018,4,17,12,30,938.0,128.0,2.0,19.0,968.0,657.16,497.34
2018,4,17,12,45,935.5,127.5,2.05,19.15,957.0,605.17,456.48
2018,4,17,13,0,933.0,127.0,2.1,19.3,946.0,551.82,413.31
2018,4,17,13,15,927.5,126.5,2.15,19.3,926.5,496.01,367.18
2018,4,17,13,30,922.0,126.0,2.2,19.3,907.0,439.56,319.17
2018,4,17,13,45,914.0,125.5,2.2,19.35,880.0,381.9,269.03
2018,4,17,14,0,906.0,125.0,2.2,19.4,853.0,324.3,218.62
2018,4,17,14,15,895.5,124.0,2.25,19.3,819.0,266.17,169.15
2018,4,17,14,30,885.0,123.0,2.3,19.2,785.0,200.39,117.42
2018,4,17,14,45,870.0,121.5,2.3,19.1,744.0,142.65,80.8
2018,4,17,15,0,855.0,120.0,2.3,19.0,703.0,86.83,68.69
2018,4,17,15,15,838.5,116.5,2.3,19.0,657.0,84.21,66.72
2018,4,17,15,30,822.0,113.0,2.3,19.0,611.0,83.44,66.26
2018,4,17,15,45,795.0,110.5,2.4,18.5,559.5,83.14,66.36
2018,4,17,16,0,768.0,108.0,2.5,18.0,508.0,75.55,60.18
2018,4,17,16,15,731.5,104.0,2.6,17.55,453.5,74.17,59.31
2018,4,17,16,30,695.0,100.0,2.7,17.1,399.0,72.78,58.41
2018,4,17,16,45,647.0,95.0,2.75,16.65,344.0,70.53,56.72
2018,4,17,17,0,599.0,90.0,2.8,16.2,289.0,68.29,54.97
2018,4,17,17,15,535.5,81.0,2.55,15.3,235.5,62.72,50.23
2018,4,17,17,30,472.0,72.0,2.3,14.4,182.0,57.03,45.17
2018,4,17,17,45,379.0,60.5,2.05,13.55,134.0,46.1,35.2
2018,4,17,18,0,286.0,49.0,1.8,12.7,86.0,37.59,26.99
2018,4,17,18,15,173.5,32.0,1.7,12.15,51.5,24.75,12.19
2018,4,17,18,30,61.0,15.0,1.6,11.6,17.0,12.8,0.0
2018,4,17,18,45,30.5,7.5,1.5,11.05,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.8,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.1,2.0,1.71,0.0
2018,4,18,5,45,0.0,10.5,0.35,9.4,10.5,8.64,0.0
2018,4,18,6,0,0.0,19.0,0.3,9.7,19.0,15.66,6.88
2018,4,18,6,15,0.0,30.5,0.3,10.15,30.5,25.19,15.88
2018,4,18,6,30,0.0,42.0,0.3,10.6,42.0,34.73,24.45
2018,4,18,6,45,0.5,56.5,0.3,11.05,56.5,48.0,36.11
2018,4,18,7,0,1.0,71.0,0.3,11.5,71.0,61.79,47.99
2018,4,18,7,15,17.5,102.5,0.4,12.05,109.5,108.76,88.45
2018,4,18,7,30,34.0,134.0,0.5,12.6,148.0,170.69,140.05
2018,4,18,7,45,39.5,160.5,0.6,13.15,178.5,204.19,166.59
2018,4,18,8,0,45.0,187.0,0.7,13.7,209.0,236.99,192.15
2018,4,18,8,15,49.0,212.5,0.75,13.95,239.0,266.35,214.58
2018,4,18,8,30,53.0,238.0,0.8,14.2,269.0,294.96,236.08
2018,4,18,8,45,47.0,249.5,0.8,14.5,278.5,296.54,235.84
2018,4,18,9,0,41.0,261.0,0.8,14.8,288.0,298.16,235.86
2018,4,18,9,15,158.5,291.0,0.8,15.1,405.0,461.71,362.51
2018,4,18,9,30,276.0,321.0,0.8,15.4,522.0,621.21,477.46
2018,4,18,9,45,342.5,322.5,0.75,15.65,584.0,675.32,512.99
2018,4,18,10,0,409.0,324.0,0.7,15.9,646.0,742.54,557.23
2018,4,18,10,15,339.5,353.0,0.85,16.25,627.0,675.58,509.14
2018,4,18,10,30,270.0,382.0,1.0,16.6,608.0,625.33,473.0
2018,4,18,10,45,420.5,344.0,1.15,17.0,705.5,715.51,539.58
2018,4,18,11,0,571.0,306.0,1.3,17.4,803.0,784.28,588.47
2018,4,18,11,15,535.0,328.5,1.55,17.7,800.0,746.5,561.79
2018,4,18,11,30,499.0,351.0,1.8,18.0,797.0,708.13,535.05
2018,4,18,11,45,476.0,361.5,2.05,18.25,789.0,669.31,507.72
2018,4,18,12,0,453.0,372.0,2.3,18.5,781.0,630.48,479.63
2018,4,18,12,15,371.0,396.0,2.5,18.6,730.5,564.41,430.6
2018,4,18,12,30,289.0,420.0,2.7,18.7,680.0,506.82,387.25
2018,4,18,12,45,254.0,421.5,2.85,18.75,648.0,464.24,355.0
2018,4,18,13,0,219.0,423.0,3.0,18.8,616.0,429.95,328.59
2018,4,18,13,15,187.0,414.5,3.15,18.7,577.0,390.16,298.2
2018,4,18,13,30,155.0,406.0,3.3,18.6,538.0,353.96,270.52
2018,4,18,13,45,171.5,393.5,3.4,18.55,535.0,334.39,254.37
2018,4,18,14,0,188.0,381.0,3.5,18.5,532.0,313.2,236.61
2018,4,18,14,15,188.0,360.0,3.55,18.3,506.0,282.27,212.09
2018,4,18,14,30,188.0,339.0,3.6,18.1,480.0,251.96,188.78
2018,4,18,14,45,149.0,321.5,3.7,17.9,429.5,220.84,167.92
2018,4,18,15,0,110.0,304.0,3.8,17.7,379.0,194.74,159.91
2018,4,18,15,15,140.0,288.0,3.8,17.7,377.0,186.55,153.54
2018,4,18,15,30,170.0,272.0,3.8,17.7,375.0,178.84,147.51
2018,4,18,15,45,122.5,245.5,3.9,17.0,316.5,164.04,135.87
2018,4,18,16,0,75.0,219.0,4.0,16.3,258.0,155.77,129.66
2018,4,18,16,15,137.0,182.5,3.95,15.85,245.0,128.78,107.09
2018,4,18,16,30,199.0,146.0,3.9,15.4,232.0,101.96,84.32
2018,4,18,16,45,363.5,116.5,3.85,14.9,248.0,81.33,66.63
2018,4,18,17,0,528.0,87.0,3.8,14.4,264.0,65.14,52.56
2018,4,18,17,15,478.5,76.0,3.45,13.6,215.0,58.09,46.46
2018,4,18,17,30,429.0,65.0,3.1,12.8,166.0,50.73,39.87
2018,4,18,17,45,351.5,54.0,2.75,12.05,123.0,41.19,31.08
2018,4,18,18,0,274.0,43.0,2.4,11.3,80.0,33.05,23.26
2018,4,18,18,15,164.0,28.5,2.2,10.7,48.0,22.04,10.86
2018,4,18,18,30,54.0,14.0,2.0,10.1,16.0,11.95,0.0
2018,4,18,18,45,27.0,7.0,1.8,9.55,8.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,5,15,34.5,4.5,2.15,7.35,4.5,0.0,0.0
2018,4,19,5,30,69.0,9.0,2.2,7.5,9.0,55.27,0.0
2018,4,19,5,45,215.0,21.5,2.25,7.6,40.0,212.61,0.0
2018,4,19,6,0,361.0,34.0,2.3,7.7,71.0,368.39,293.05
2018,4,19,6,15,465.0,43.0,2.35,8.1,119.5,476.06,396.23
2018,4,19,6,30,569.0,52.0,2.4,8.5,168.0,589.4,491.79
2018,4,19,6,45,630.5,58.0,2.45,8.9,221.5,666.41,554.02
2018,4,19,7,0,692.0,64.0,2.5,9.3,275.0,737.77,608.63
2018,4,19,7,15,732.5,68.5,2.65,10.0,330.0,796.2,650.87
2018,4,19,7,30,773.0,73.0,2.8,10.7,385.0,853.37,690.53
2018,4,19,7,45,799.5,77.0,2.95,11.45,438.5,894.8,717.35
2018,4,19,8,0,826.0,81.0,3.1,12.2,492.0,933.78,741.85
2018,4,19,8,15,846.0,84.5,3.3,12.95,543.0,962.96,759.34
2018,4,19,8,30,866.0,88.0,3.5,13.7,594.0,977.63,766.48
2018,4,19,8,45,879.0,91.5,3.7,14.4,640.0,993.26,774.56
2018,4,19,9,0,892.0,95.0,3.9,15.1,686.0,1005.35,780.19
2018,4,19,9,15,901.0,99.0,4.0,15.55,727.5,1010.38,781.08
2018,4,19,9,30,910.0,103.0,4.1,16.0,769.0,1011.61,779.55
2018,4,19,9,45,914.5,106.5,4.25,16.4,803.0,1004.09,772.61
2018,4,19,10,0,919.0,110.0,4.4,16.8,837.0,992.81,763.5
2018,4,19,10,15,927.0,111.0,4.5,17.05,866.5,978.46,752.67
2018,4,19,10,30,935.0,112.0,4.6,17.3,896.0,960.39,739.35
2018,4,19,10,45,942.0,111.0,4.7,17.5,918.0,935.81,721.69
2018,4,19,11,0,949.0,110.0,4.8,17.7,940.0,907.74,701.62
2018,4,19,11,15,951.0,111.5,4.85,17.85,953.5,874.54,677.67
2018,4,19,11,30,953.0,113.0,4.9,18.0,967.0,838.26,651.49
2018,4,19,11,45,952.5,113.5,4.9,18.1,971.5,796.41,620.86
2018,4,19,12,0,952.0,114.0,4.9,18.2,976.0,752.1,586.23
2018,4,19,12,15,947.0,116.5,4.95,18.25,971.5,704.28,548.59
2018,4,19,12,30,942.0,119.0,5.0,18.3,967.0,654.74,508.75
2018,4,19,12,45,935.0,121.0,5.05,18.35,954.5,602.27,465.7
2018,4,19,13,0,928.0,123.0,5.1,18.4,942.0,548.79,420.7
2018,4,19,13,15,925.0,121.5,5.15,18.4,923.5,493.81,373.39
2018,4,19,13,30,922.0,120.0,5.2,18.4,905.0,437.96,324.15
2018,4,19,13,45,918.0,117.0,5.2,18.35,879.0,380.13,272.43
2018,4,19,14,0,914.0,114.0,5.2,18.3,853.0,322.0,220.16
2018,4,19,14,15,905.0,113.0,5.2,18.2,819.5,264.02,169.4
2018,4,19,14,30,896.0,112.0,5.2,18.1,786.0,206.66,123.02
2018,4,19,14,45,884.5,109.5,5.15,18.0,746.0,149.01,85.23
2018,4,19,15,0,873.0,107.0,5.1,17.9,706.0,92.72,74.1
2018,4,19,15,15,857.5,103.5,5.1,17.9,660.0,75.89,59.92
2018,4,19,15,30,842.0,100.0,5.1,17.9,614.0,74.81,59.18
2018,4,19,15,45,819.5,97.5,4.9,17.5,564.0,74.21,58.94
2018,4,19,16,0,797.0,95.0,4.7,17.1,514.0,73.59,58.7
2018,4,19,16,15,766.0,92.0,4.5,16.8,461.0,72.48,58.01
2018,4,19,16,30,735.0,89.0,4.3,16.5,408.0,65.3,51.99
2018,4,19,16,45,692.0,84.0,4.1,16.15,353.0,62.71,49.95
2018,4,19,17,0,649.0,79.0,3.9,15.8,298.0,60.09,47.81
2018,4,19,17,15,588.0,72.0,3.4,15.05,244.0,55.72,44.09
2018,4,19,17,30,527.0,65.0,2.9,14.3,190.0,51.32,40.16
2018,4,19,17,45,435.5,55.5,2.45,13.6,141.5,44.58,33.91
2018,4,19,18,0,344.0,46.0,2.0,12.9,93.0,37.8,27.28
2018,4,19,18,15,220.0,32.0,1.85,12.3,57.0,24.83,13.34
2018,4,19,18,30,96.0,18.0,1.7,11.7,21.0,15.36,0.0
2018,4,19,18,45,48.0,9.0,1.55,11.15,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,41.0,9.0,1.3,10.3,9.0,36.03,0.0
2018,4,20,5,45,151.0,24.5,1.4,10.65,38.5,175.27,14.62
2018,4,20,6,0,261.0,40.0,1.5,11.0,68.0,301.51,239.0
2018,4,20,6,15,362.0,51.5,1.55,11.55,114.0,401.68,331.48
2018,4,20,6,30,463.0,63.0,1.6,12.1,160.0,514.11,424.45
2018,4,20,6,45,533.0,70.5,1.65,12.65,212.5,598.68,491.15
2018,4,20,7,0,603.0,78.0,1.7,13.2,265.0,684.6,555.48
2018,4,20,7,15,652.0,83.5,1.8,13.95,320.0,749.52,601.27
2018,4,20,7,30,701.0,89.0,1.9,14.7,375.0,813.86,644.92
2018,4,20,7,45,738.0,92.0,2.0,15.4,429.0,862.26,675.94
2018,4,20,8,0,775.0,95.0,2.1,16.1,483.0,902.82,700.84
2018,4,20,8,15,800.0,97.5,2.25,17.0,534.0,935.19,719.66
2018,4,20,8,30,825.0,100.0,2.4,17.9,585.0,964.53,736.22
2018,4,20,8,45,845.0,102.0,2.6,18.8,632.5,985.04,747.16
2018,4,20,9,0,865.0,104.0,2.8,19.7,680.0,1002.03,755.75
2018,4,20,9,15,881.0,104.0,2.9,20.3,722.0,997.48,749.92
2018,4,20,9,30,897.0,104.0,3.0,20.9,764.0,1001.1,749.93
2018,4,20,9,45,910.5,103.5,3.15,21.55,800.5,998.01,745.79
2018,4,20,10,0,924.0,103.0,3.3,22.2,837.0,991.13,739.29
2018,4,20,10,15,930.0,104.5,3.4,22.55,865.5,975.54,727.59
2018,4,20,10,30,936.0,106.0,3.5,22.9,894.0,956.28,713.6
2018,4,20,10,45,940.5,107.0,3.55,23.3,915.5,931.6,695.6
2018,4,20,11,0,945.0,108.0,3.6,23.7,937.0,903.48,675.39
2018,4,20,11,15,946.5,109.0,3.65,23.95,949.5,869.61,651.7
2018,4,20,11,30,948.0,110.0,3.7,24.2,962.0,832.75,625.94
2018,4,20,11,45,948.0,110.0,3.75,24.45,966.5,791.13,596.74
2018,4,20,12,0,948.0,110.0,3.8,24.7,971.0,747.06,563.55
2018,4,20,12,15,947.5,110.0,3.85,24.8,968.0,700.41,528.14
2018,4,20,12,30,947.0,110.0,3.9,24.9,965.0,651.75,490.39
2018,4,20,12,45,944.5,109.0,3.95,25.05,953.5,599.45,448.9
2018,4,20,13,0,942.0,108.0,4.0,25.2,942.0,545.78,405.23
2018,4,20,13,15,937.0,107.5,4.0,25.15,922.5,490.23,359.14
2018,4,20,13,30,932.0,107.0,4.0,25.1,903.0,433.97,311.27
2018,4,20,13,45,925.0,106.0,4.05,25.1,876.0,376.24,261.34
2018,4,20,14,0,918.0,105.0,4.1,25.1,849.0,318.48,211.04
2018,4,20,14,15,909.0,104.0,4.05,24.95,815.5,260.49,161.74
2018,4,20,14,30,900.0,103.0,4.0,24.8,782.0,203.13,116.56
2018,4,20,14,45,888.0,101.0,4.0,24.65,742.0,145.72,79.73
2018,4,20,15,0,876.0,99.0,4.0,24.5,702.0,89.73,69.61
2018,4,20,15,15,861.0,96.5,4.0,24.5,657.0,81.7,63.15
2018,4,20,15,30,846.0,94.0,4.0,24.5,612.0,70.84,54.24
2018,4,20,15,45,825.0,91.0,3.9,23.9,562.5,69.76,53.65
2018,4,20,16,0,804.0,88.0,3.8,23.3,513.0,68.63,53.01
2018,4,20,16,15,775.5,84.5,3.6,22.75,460.5,66.97,51.91
2018,4,20,16,30,747.0,81.0,3.4,22.2,408.0,65.27,50.75
2018,4,20,16,45,709.0,76.0,3.2,21.65,354.0,57.08,43.96
2018,4,20,17,0,671.0,71.0,3.0,21.1,300.0,54.23,41.7
2018,4,20,17,15,616.5,65.0,2.6,20.05,247.0,50.43,38.58
2018,4,20,17,30,562.0,59.0,2.2,19.0,194.0,46.58,35.26
2018,4,20,17,45,480.0,50.0,1.8,17.9,145.0,40.07,29.41
2018,4,20,18,0,398.0,41.0,1.4,16.8,96.0,33.48,23.18
2018,4,20,18,15,269.5,29.0,1.35,16.15,59.0,23.95,12.81
2018,4,20,18,30,141.0,17.0,1.3,15.5,22.0,14.51,0.0
2018,4,20,18,45,70.5,8.5,1.2,14.8,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.0,4.5,0.7,9.8,5.0,0.0,0.0
2018,4,21,5,30,58.0,9.0,0.7,10.5,10.0,47.9,0.0
2018,4,21,5,45,180.0,23.5,0.7,11.15,40.5,196.36,53.82
2018,4,21,6,0,302.0,38.0,0.7,11.8,71.0,327.8,259.53
2018,4,21,6,15,356.0,46.5,0.7,12.55,106.5,393.71,321.17
2018,4,21,6,30,410.0,55.0,0.7,13.3,142.0,461.17,377.0
2018,4,21,6,45,208.0,70.5,0.75,14.05,115.0,284.93,236.88
2018,4,21,7,0,6.0,86.0,0.8,14.8,88.0,82.2,64.32
2018,4,21,7,15,16.0,106.0,0.85,15.75,112.5,110.53,88.57
2018,4,21,7,30,26.0,126.0,0.9,16.7,137.0,151.92,122.45
2018,4,21,7,45,51.5,157.5,0.95,17.65,182.5,210.81,170.02
2018,4,21,8,0,77.0,189.0,1.0,18.6,228.0,269.53,215.83
2018,4,21,8,15,121.0,224.5,1.1,19.6,292.5,371.78,293.94
2018,4,21,8,30,165.0,260.0,1.2,20.6,357.0,452.65,352.95
2018,4,21,8,45,413.0,215.0,1.3,21.6,484.5,684.48,523.43
2018,4,21,9,0,661.0,170.0,1.4,22.6,612.0,883.73,657.08
2018,4,21,9,15,770.0,138.0,1.45,23.3,683.5,939.31,688.31
2018,4,21,9,30,879.0,106.0,1.5,24.0,755.0,986.75,715.42
2018,4,21,9,45,892.0,106.0,1.6,24.7,791.5,983.9,711.18
2018,4,21,10,0,905.0,106.0,1.7,25.4,828.0,977.33,705.29
2018,4,21,10,15,911.5,107.5,1.65,25.85,856.0,962.5,693.02
2018,4,21,10,30,918.0,109.0,1.6,26.3,884.0,944.04,678.72
2018,4,21,10,45,922.0,110.0,1.6,26.7,904.5,919.34,661.42
2018,4,21,11,0,926.0,111.0,1.6,27.1,925.0,891.29,642.13
2018,4,21,11,15,928.5,111.5,1.6,27.4,938.0,858.34,620.0
2018,4,21,11,30,931.0,112.0,1.6,27.7,951.0,822.42,595.96
2018,4,21,11,45,932.5,112.0,1.55,28.0,956.5,782.54,568.68
2018,4,21,12,0,934.0,112.0,1.5,28.3,962.0,740.13,537.74
2018,4,21,12,15,933.0,112.0,1.45,28.45,959.0,693.78,503.88
2018,4,21,12,30,932.0,112.0,1.4,28.6,956.0,645.51,467.95
2018,4,21,12,45,929.5,111.0,1.35,28.75,944.5,593.96,428.85
2018,4,21,13,0,927.0,110.0,1.3,28.9,933.0,541.08,387.74
2018,4,21,13,15,922.0,109.5,1.25,28.95,913.5,486.35,344.28
2018,4,21,13,30,917.0,109.0,1.2,29.0,894.0,430.94,299.11
2018,4,21,13,45,896.5,115.5,1.15,29.05,864.0,374.78,252.75
2018,4,21,14,0,876.0,122.0,1.1,29.1,834.0,319.82,207.06
2018,4,21,14,15,852.5,126.0,1.15,29.0,796.0,256.65,156.71
2018,4,21,14,30,829.0,130.0,1.2,28.9,758.0,202.52,116.06
2018,4,21,14,45,810.5,128.5,1.25,28.8,716.0,147.9,81.82
2018,4,21,15,0,792.0,127.0,1.3,28.7,674.0,95.65,63.48
2018,4,21,15,15,802.5,113.0,1.3,28.7,636.5,80.78,61.17
2018,4,21,15,30,813.0,99.0,1.3,28.7,599.0,73.46,55.36
2018,4,21,15,45,799.0,95.0,1.55,28.15,553.5,71.98,54.48
2018,4,21,16,0,785.0,91.0,1.8,27.6,508.0,70.39,53.48
2018,4,21,16,15,756.0,87.5,1.75,27.0,455.5,68.83,52.51
2018,4,21,16,30,727.0,84.0,1.7,26.4,403.0,67.24,51.49
2018,4,21,16,45,688.5,79.0,1.7,25.85,350.0,58.92,44.72
2018,4,21,17,0,650.0,74.0,1.7,25.3,297.0,56.19,42.61
2018,4,21,17,15,591.5,67.5,1.6,24.05,243.5,52.08,39.34
2018,4,21,17,30,533.0,61.0,1.5,22.8,190.0,47.92,35.85
2018,4,21,17,45,450.5,52.0,1.35,21.5,142.5,41.51,30.2
2018,4,21,18,0,368.0,43.0,1.2,20.2,95.0,35.02,24.18
2018,4,21,18,15,251.5,30.0,1.15,19.55,59.0,24.73,13.5
2018,4,21,18,30,135.0,17.0,1.1,18.9,23.0,14.51,0.0
2018,4,21,18,45,67.5,8.5,1.1,18.2,11.5,7.26,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,22,5,15,38.5,5.5,0.3,16.55,6.0,0.0,0.0
2018,4,22,5,30,77.0,11.0,0.3,16.9,12.0,62.91,0.0
2018,4,22,5,45,216.5,23.5,0.35,17.25,44.5,224.73,89.67
2018,4,22,6,0,356.0,36.0,0.4,17.6,77.0,369.11,285.34
2018,4,22,6,15,450.5,45.0,0.5,18.15,124.5,469.31,370.46
2018,4,22,6,30,545.0,54.0,0.6,18.7,172.0,574.65,452.44
2018,4,22,6,45,605.0,60.0,0.7,19.25,224.5,649.84,508.26
2018,4,22,7,0,665.0,66.0,0.8,19.8,277.0,726.25,562.19
2018,4,22,7,15,706.5,71.5,0.9,20.5,332.0,779.45,597.25
2018,4,22,7,30,748.0,77.0,1.0,21.2,387.0,838.36,635.0
2018,4,22,7,45,777.5,80.5,1.05,21.9,440.5,881.61,660.25
2018,4,22,8,0,807.0,84.0,1.1,22.6,494.0,922.54,683.46
2018,4,22,8,15,828.5,87.0,1.15,23.45,544.5,952.29,698.57
2018,4,22,8,30,850.0,90.0,1.2,24.3,595.0,978.97,711.64
2018,4,22,8,45,867.0,92.5,1.25,25.15,642.5,985.74,712.05
2018,4,22,9,0,884.0,95.0,1.3,26.0,690.0,1000.56,717.9
2018,4,22,9,15,896.5,97.5,1.35,26.45,732.0,1007.3,719.78
2018,4,22,9,30,909.0,100.0,1.4,26.9,774.0,1010.29,719.58
2018,4,22,9,45,919.5,101.0,1.4,27.4,810.0,1005.87,714.03
2018,4,22,10,0,930.0,102.0,1.4,27.9,846.0,997.65,706.4
2018,4,22,10,15,937.0,103.5,1.45,28.2,875.5,982.86,696.23
2018,4,22,10,30,944.0,105.0,1.5,28.5,905.0,964.34,683.91
2018,4,22,10,45,948.0,106.5,1.5,28.85,926.5,939.51,666.93
2018,4,22,11,0,952.0,108.0,1.5,29.2,948.0,911.22,647.92
2018,4,22,11,15,953.5,109.5,1.55,29.4,961.0,877.57,626.54
2018,4,22,11,30,955.0,111.0,1.6,29.6,974.0,840.89,603.14
2018,4,22,11,45,955.0,111.5,1.6,29.8,979.0,799.41,575.97
2018,4,22,12,0,955.0,112.0,1.6,30.0,984.0,755.45,544.96
2018,4,22,12,15,952.5,113.5,1.7,30.05,980.5,708.41,512.21
2018,4,22,12,30,950.0,115.0,1.8,30.1,977.0,659.48,477.07
2018,4,22,12,45,945.5,116.0,1.85,30.15,965.5,607.42,438.3
2018,4,22,13,0,941.0,117.0,1.9,30.2,954.0,554.13,397.38
2018,4,22,13,15,935.5,117.0,1.95,30.15,934.5,498.69,353.74
2018,4,22,13,30,930.0,117.0,2.0,30.1,915.0,442.6,308.24
2018,4,22,13,45,919.5,117.5,2.05,30.0,887.0,384.79,260.5
2018,4,22,14,0,909.0,118.0,2.1,29.9,859.0,327.31,212.48
2018,4,22,14,15,895.0,118.0,2.15,29.7,823.0,269.32,165.04
2018,4,22,14,30,881.0,118.0,2.2,29.5,787.0,212.51,121.63
2018,4,22,14,45,876.5,113.5,2.25,29.3,750.0,155.29,84.94
2018,4,22,15,0,872.0,109.0,2.3,29.1,713.0,88.17,55.93
2018,4,22,15,15,856.5,106.0,2.3,29.1,667.5,77.19,58.19
2018,4,22,15,30,841.0,103.0,2.3,29.1,622.0,76.53,57.82
2018,4,22,15,45,820.0,99.5,2.3,28.45,572.0,75.35,57.2
2018,4,22,16,0,799.0,96.0,2.3,27.8,522.0,74.1,56.51
2018,4,22,16,15,771.5,91.5,2.2,27.15,469.0,71.94,55.07
2018,4,22,16,30,744.0,87.0,2.1,26.5,416.0,69.69,53.53
2018,4,22,16,45,706.5,82.0,2.0,25.9,362.0,61.21,46.65
2018,4,22,17,0,669.0,77.0,1.9,25.3,308.0,58.55,44.62
2018,4,22,17,15,594.0,72.0,1.7,24.05,251.0,55.53,42.3
2018,4,22,17,30,519.0,67.0,1.5,22.8,194.0,52.63,39.91
2018,4,22,17,45,442.5,56.5,1.3,21.55,146.5,45.19,33.37
2018,4,22,18,0,366.0,46.0,1.1,20.3,99.0,37.57,26.38
2018,4,22,18,15,242.0,32.5,1.1,19.6,61.5,25.24,14.19
2018,4,22,18,30,118.0,19.0,1.1,18.9,24.0,14.81,0.0
2018,4,22,18,45,59.0,9.5,1.05,18.2,12.0,8.11,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,23,5,15,31.5,6.5,0.6,14.6,7.0,0.0,0.0
2018,4,23,5,30,63.0,13.0,0.6,15.2,14.0,55.0,0.0
2018,4,23,5,45,170.5,28.0,0.65,15.75,45.0,201.42,100.08
2018,4,23,6,0,278.0,43.0,0.7,16.3,76.0,318.42,250.73
2018,4,23,6,15,267.0,59.0,0.85,17.1,103.5,336.52,272.01
2018,4,23,6,30,256.0,75.0,1.0,17.9,131.0,353.64,288.18
2018,4,23,6,45,206.0,100.0,1.15,18.7,153.0,328.32,268.1
2018,4,23,7,0,156.0,125.0,1.3,19.5,175.0,298.62,243.17
2018,4,23,7,15,307.5,130.0,1.4,20.4,251.0,461.44,372.4
2018,4,23,7,30,459.0,135.0,1.5,21.3,327.0,635.59,500.99
2018,4,23,7,45,601.5,122.0,1.6,22.2,408.0,770.98,593.12
2018,4,23,8,0,744.0,109.0,1.7,23.1,489.0,899.77,676.56
2018,4,23,8,15,766.0,113.5,1.8,23.8,539.0,930.73,692.86
2018,4,23,8,30,788.0,118.0,1.9,24.5,589.0,952.02,703.7
2018,4,23,8,45,803.0,122.5,1.95,25.2,634.5,970.25,712.04
2018,4,23,9,0,818.0,127.0,2.0,25.9,680.0,984.99,718.16
2018,4,23,9,15,837.0,127.5,2.05,26.3,722.5,995.6,722.58
2018,4,23,9,30,856.0,128.0,2.1,26.7,765.0,1002.43,724.76
2018,4,23,9,45,848.5,137.0,2.1,27.05,793.0,989.01,713.78
2018,4,23,10,0,841.0,146.0,2.1,27.4,821.0,972.04,700.93
2018,4,23,10,15,768.5,188.0,2.05,27.7,821.5,931.8,672.94
2018,4,23,10,30,696.0,230.0,2.0,28.0,822.0,882.25,638.56
2018,4,23,10,45,799.5,183.0,1.95,28.3,878.5,893.86,645.28
2018,4,23,11,0,903.0,136.0,1.9,28.6,935.0,896.54,645.07
2018,4,23,11,15,905.0,137.0,1.85,28.75,947.5,863.73,622.56
2018,4,23,11,30,907.0,138.0,1.8,28.9,960.0,828.04,598.54
2018,4,23,11,45,906.5,138.5,1.75,29.05,964.0,787.42,570.5
2018,4,23,12,0,906.0,139.0,1.7,29.2,968.0,744.51,539.67
2018,4,23,12,15,905.0,138.5,1.65,29.3,964.5,698.45,506.26
2018,4,23,12,30,904.0,138.0,1.6,29.4,961.0,650.61,470.87
2018,4,23,12,45,901.5,137.5,1.6,29.45,950.0,600.37,433.29
2018,4,23,13,0,899.0,137.0,1.6,29.5,939.0,548.87,393.69
2018,4,23,13,15,875.0,146.5,1.65,29.5,913.5,493.62,350.62
2018,4,23,13,30,851.0,156.0,1.7,29.5,888.0,437.15,305.62
2018,4,23,13,45,852.5,148.5,1.75,29.45,863.5,380.27,258.96
2018,4,23,14,0,854.0,141.0,1.8,29.4,839.0,322.81,211.12
2018,4,23,14,15,833.0,143.0,1.85,29.2,801.0,266.6,165.59
