Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,30,905.0,126.0,2.7,26.0,982.0,660.33,490.66
2018,5,13,12,45,892.5,132.0,2.8,26.15,968.0,610.5,452.6
2018,5,13,13,0,880.0,138.0,2.9,26.3,954.0,560.23,413.15
2018,5,13,13,15,875.0,137.5,3.0,26.25,935.0,508.92,372.14
2018,5,13,13,30,870.0,137.0,3.1,26.2,916.0,457.09,329.48
2018,5,13,13,45,862.5,136.0,3.2,26.2,890.0,403.72,284.55
2018,5,13,14,0,855.0,135.0,3.3,26.2,864.0,350.47,238.98
2018,5,13,14,15,845.5,133.0,3.35,26.0,831.0,296.46,193.1
2018,5,13,14,30,836.0,131.0,3.4,25.8,798.0,235.19,143.21
2018,5,13,14,45,823.0,129.0,3.45,25.6,759.5,181.57,103.45
2018,5,13,15,0,810.0,127.0,3.5,25.4,721.0,129.64,73.74
2018,5,13,15,15,795.0,124.0,3.5,25.4,678.0,85.39,65.72
2018,5,13,15,30,780.0,121.0,3.5,25.4,635.0,85.34,65.9
2018,5,13,15,45,758.0,118.5,3.55,24.75,587.5,85.42,66.35
2018,5,13,16,0,736.0,116.0,3.6,24.1,540.0,77.75,60.3
2018,5,13,16,15,707.5,112.0,3.6,23.65,489.5,76.76,59.79
2018,5,13,16,30,679.0,108.0,3.6,23.2,439.0,75.7,59.21
2018,5,13,16,45,642.5,102.5,3.55,22.7,387.5,73.42,57.6
2018,5,13,17,0,606.0,97.0,3.5,22.2,336.0,71.05,55.87
2018,5,13,17,15,558.0,90.0,3.45,21.55,285.0,67.34,52.94
2018,5,13,17,30,510.0,83.0,3.4,20.9,234.0,63.54,49.82
2018,5,13,17,45,442.5,73.5,3.3,20.2,186.0,55.23,42.61
2018,5,13,18,0,375.0,64.0,3.2,19.5,138.0,48.48,36.53
2018,5,13,18,15,280.5,51.0,3.05,18.75,97.0,38.92,27.76
2018,5,13,18,30,186.0,38.0,2.9,18.0,56.0,29.22,17.95
2018,5,13,18,45,103.5,22.5,2.7,17.25,31.5,17.47,0.0
2018,5,13,19,0,21.0,7.0,2.5,16.5,7.0,5.97,0.0
2018,5,13,19,15,10.5,3.5,2.45,16.1,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,1.65,12.35,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,1.6,12.4,1.0,0.85,0.0
2018,5,14,5,15,1.0,5.5,1.55,12.6,5.5,5.38,0.0
2018,5,14,5,30,0.0,10.0,1.5,12.8,10.0,8.21,0.46
2018,5,14,5,45,0.0,17.5,1.45,13.05,17.5,14.4,6.41
2018,5,14,6,0,0.0,25.0,1.4,13.3,25.0,20.6,11.95
2018,5,14,6,15,0.0,33.0,1.25,13.7,33.0,27.23,17.79
2018,5,14,6,30,0.0,41.0,1.1,14.1,41.0,33.87,23.54
2018,5,14,6,45,0.0,57.0,1.0,14.55,57.0,47.19,34.89
2018,5,14,7,0,0.0,73.0,0.9,15.0,73.0,60.57,46.08
2018,5,14,7,15,0.0,79.0,0.75,15.65,79.0,65.61,50.04
2018,5,14,7,30,0.0,85.0,0.6,16.3,85.0,70.74,54.0
2018,5,14,7,45,0.0,92.0,0.5,16.95,92.0,76.84,58.69
2018,5,14,8,0,0.0,99.0,0.4,17.6,99.0,82.95,63.32
2018,5,14,8,15,0.0,113.5,0.45,18.45,113.5,95.89,73.39
2018,5,14,8,30,0.0,128.0,0.5,19.3,128.0,108.79,83.27
2018,5,14,8,45,0.5,142.5,0.5,20.15,143.0,122.14,93.36
2018,5,14,9,0,1.0,157.0,0.5,21.0,158.0,135.43,103.24
2018,5,14,9,15,4.5,185.0,0.65,21.7,188.5,163.96,125.17
2018,5,14,9,30,8.0,213.0,0.8,22.4,219.0,192.28,146.54
2018,5,14,9,45,15.5,259.5,1.0,23.05,272.0,241.25,183.47
2018,5,14,10,0,23.0,306.0,1.2,23.7,325.0,289.6,219.16
2018,5,14,10,15,57.0,358.5,1.3,24.25,408.5,385.13,289.42
2018,5,14,10,30,91.0,411.0,1.4,24.8,492.0,460.87,343.18
2018,5,14,10,45,342.5,346.5,1.5,25.35,661.5,642.29,475.22
2018,5,14,11,0,594.0,282.0,1.6,25.9,831.0,794.13,579.55
2018,5,14,11,15,745.0,206.0,1.75,26.15,904.0,822.64,600.08
2018,5,14,11,30,896.0,130.0,1.9,26.4,977.0,827.63,604.36
2018,5,14,11,45,896.5,131.0,2.05,26.7,981.5,789.55,579.42
2018,5,14,12,0,897.0,132.0,2.2,27.0,986.0,749.24,551.38
2018,5,14,12,15,894.0,133.0,2.35,27.1,982.0,704.6,519.75
2018,5,14,12,30,891.0,134.0,2.5,27.2,978.0,658.46,486.09
2018,5,14,12,45,885.5,135.5,2.6,27.3,966.0,609.95,449.47
2018,5,14,13,0,880.0,137.0,2.7,27.4,954.0,560.55,411.1
2018,5,14,13,15,876.0,135.5,2.85,27.3,935.0,509.13,370.53
2018,5,14,13,30,872.0,134.0,3.0,27.2,916.0,457.11,328.16
2018,5,14,13,45,865.5,132.5,3.1,27.15,890.5,403.79,283.52
2018,5,14,14,0,859.0,131.0,3.2,27.1,865.0,350.49,238.12
2018,5,14,14,15,850.5,129.5,3.3,26.85,833.0,296.92,192.74
2018,5,14,14,30,842.0,128.0,3.4,26.6,801.0,235.8,143.03
2018,5,14,14,45,830.5,125.0,3.5,26.35,762.5,181.48,102.63
2018,5,14,15,0,819.0,122.0,3.6,26.1,724.0,128.68,71.97
2018,5,14,15,15,804.0,119.5,3.6,26.1,681.0,82.65,63.26
2018,5,14,15,30,789.0,117.0,3.6,26.1,638.0,82.8,63.6
2018,5,14,15,45,770.0,113.5,3.7,25.3,591.0,82.15,63.46
2018,5,14,16,0,751.0,110.0,3.8,24.5,544.0,81.41,63.26
2018,5,14,16,15,727.0,105.0,3.8,23.95,494.0,72.4,56.02
2018,5,14,16,30,703.0,100.0,3.8,23.4,444.0,70.51,54.75
2018,5,14,16,45,669.5,94.5,3.85,22.8,392.5,68.02,52.96
2018,5,14,17,0,636.0,89.0,3.9,22.2,341.0,65.42,51.02
2018,5,14,17,15,591.5,83.0,3.8,21.35,290.5,62.23,48.56
2018,5,14,17,30,547.0,77.0,3.7,20.5,240.0,58.97,45.93
2018,5,14,17,45,481.5,68.5,3.65,19.7,191.5,53.46,41.17
2018,5,14,18,0,416.0,60.0,3.6,18.9,143.0,47.84,36.09
2018,5,14,18,15,320.5,48.5,3.45,18.1,101.5,37.23,26.42
2018,5,14,18,30,225.0,37.0,3.3,17.3,60.0,28.56,17.66
2018,5,14,18,45,128.0,22.5,3.15,16.55,34.0,17.5,0.0
2018,5,14,19,0,31.0,8.0,3.0,15.8,8.0,6.83,0.0
2018,5,14,19,15,15.5,4.0,2.95,15.4,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,12.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,12.1,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.0,1.5,12.4,5.0,4.27,0.0
2018,5,15,5,30,0.0,9.0,1.5,12.7,9.0,7.39,0.0
2018,5,15,5,45,0.0,15.0,1.5,12.95,15.0,12.33,4.7
2018,5,15,6,0,0.0,21.0,1.5,13.2,21.0,17.29,9.14
2018,5,15,6,15,0.0,30.0,1.4,13.6,30.0,24.74,15.66
2018,5,15,6,30,0.0,39.0,1.3,14.0,39.0,32.21,22.12
2018,5,15,6,45,0.0,61.0,1.15,14.4,61.0,50.53,37.75
2018,5,15,7,0,0.0,83.0,1.0,14.8,83.0,70.33,54.37
2018,5,15,7,15,0.0,95.5,0.8,15.35,95.5,81.49,63.4
2018,5,15,7,30,0.0,108.0,0.6,15.9,108.0,92.61,72.23
2018,5,15,7,45,0.0,115.5,0.4,16.45,115.5,98.87,76.88
2018,5,15,8,0,0.0,123.0,0.2,17.0,123.0,105.2,81.49
2018,5,15,8,15,1.0,142.5,0.35,17.85,143.0,123.87,96.1
2018,5,15,8,30,2.0,162.0,0.5,18.7,163.0,142.46,110.37
2018,5,15,8,45,5.0,185.5,0.6,19.55,189.0,166.74,128.97
2018,5,15,9,0,8.0,209.0,0.7,20.4,215.0,190.84,147.09
2018,5,15,9,15,15.0,246.0,0.85,21.1,257.5,231.51,177.94
2018,5,15,9,30,22.0,283.0,1.0,21.8,300.0,271.7,207.79
2018,5,15,9,45,43.5,330.5,1.15,22.55,366.5,355.06,269.51
2018,5,15,10,0,65.0,378.0,1.3,23.3,433.0,418.42,314.81
2018,5,15,10,15,235.0,366.5,1.4,23.9,575.0,594.07,442.83
2018,5,15,10,30,405.0,355.0,1.5,24.5,717.0,739.31,542.88
2018,5,15,10,45,654.5,238.5,1.6,25.05,838.0,836.4,611.05
2018,5,15,11,0,904.0,122.0,1.7,25.6,959.0,899.23,651.56
2018,5,15,11,15,906.0,123.0,1.8,25.85,971.0,867.37,630.28
2018,5,15,11,30,908.0,124.0,1.9,26.1,983.0,832.74,607.98
2018,5,15,11,45,908.5,124.0,2.0,26.4,987.0,793.59,582.33
2018,5,15,12,0,909.0,124.0,2.1,26.7,991.0,752.24,553.58
2018,5,15,12,15,906.0,125.0,2.2,26.75,986.5,707.32,521.66
2018,5,15,12,30,903.0,126.0,2.3,26.8,982.0,660.88,487.75
2018,5,15,12,45,897.5,128.0,2.4,26.85,970.5,612.39,451.33
2018,5,15,13,0,892.0,130.0,2.5,26.9,959.0,562.95,413.08
2018,5,15,13,15,872.5,137.0,2.65,26.8,934.5,509.59,371.21
2018,5,15,13,30,853.0,144.0,2.8,26.7,910.0,456.91,328.62
2018,5,15,13,45,754.5,187.5,2.95,26.55,851.0,398.43,282.28
2018,5,15,14,0,656.0,231.0,3.1,26.4,792.0,345.23,240.42
2018,5,15,14,15,756.5,175.5,3.25,26.05,799.0,298.73,198.12
2018,5,15,14,30,857.0,120.0,3.4,25.7,806.0,243.43,148.84
2018,5,15,14,45,847.0,117.0,3.55,25.35,768.0,189.54,108.51
2018,5,15,15,0,837.0,114.0,3.7,25.0,730.0,126.58,69.56
2018,5,15,15,15,822.5,111.5,3.7,25.0,687.0,77.99,59.68
2018,5,15,15,30,808.0,109.0,3.7,25.0,644.0,77.93,59.83
2018,5,15,15,45,791.5,105.5,3.95,24.05,597.5,77.1,59.56
2018,5,15,16,0,775.0,102.0,4.2,23.1,551.0,76.16,59.2
2018,5,15,16,15,753.0,97.5,4.25,22.45,501.5,74.33,58.01
2018,5,15,16,30,731.0,93.0,4.3,21.8,452.0,72.37,56.7
2018,5,15,16,45,699.5,87.5,4.35,21.15,400.0,63.48,49.4
2018,5,15,17,0,668.0,82.0,4.4,20.5,348.0,60.66,47.26
2018,5,15,17,15,624.5,76.5,4.35,19.8,297.0,57.6,44.85
2018,5,15,17,30,581.0,71.0,4.3,19.1,246.0,54.48,42.29
2018,5,15,17,45,517.0,63.5,4.3,18.35,197.0,49.56,38.0
2018,5,15,18,0,453.0,56.0,4.3,17.6,148.0,44.57,33.45
2018,5,15,18,15,343.5,46.5,4.15,16.95,104.5,37.58,26.9
2018,5,15,18,30,234.0,37.0,4.0,16.3,61.0,28.57,17.91
2018,5,15,18,45,125.0,22.0,3.9,15.7,34.0,17.1,0.0
2018,5,15,19,0,16.0,7.0,3.8,15.1,7.0,5.97,0.0
2018,5,15,19,15,8.0,3.5,3.7,14.8,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,10.9,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,11.0,5.0,21.68,0.0
2018,5,16,5,15,121.5,19.0,1.7,11.45,29.0,132.44,0.0
2018,5,16,5,30,216.0,33.0,1.9,11.9,53.0,246.21,184.89
2018,5,16,5,45,317.5,44.0,2.05,12.35,94.0,341.67,281.11
2018,5,16,6,0,419.0,55.0,2.2,12.8,135.0,451.81,375.11
2018,5,16,6,15,509.5,61.5,2.2,13.25,188.0,550.75,455.36
2018,5,16,6,30,600.0,68.0,2.2,13.7,241.0,653.56,534.55
2018,5,16,6,45,647.0,73.5,2.2,14.15,294.0,719.0,581.94
2018,5,16,7,0,694.0,79.0,2.2,14.6,347.0,784.67,627.62
2018,5,16,7,15,727.0,83.5,2.2,15.1,400.0,829.39,656.36
2018,5,16,7,30,760.0,88.0,2.2,15.6,453.0,879.25,687.97
2018,5,16,7,45,784.0,91.5,2.15,16.1,504.0,917.08,709.8
2018,5,16,8,0,808.0,95.0,2.1,16.6,555.0,952.46,729.52
2018,5,16,8,15,826.5,98.0,2.1,17.1,603.5,978.92,743.44
2018,5,16,8,30,845.0,101.0,2.1,17.6,652.0,1002.32,755.29
2018,5,16,8,45,791.5,128.5,2.15,18.1,672.5,978.03,736.08
2018,5,16,9,0,738.0,156.0,2.2,18.6,693.0,956.65,719.49
2018,5,16,9,15,539.0,195.0,2.3,19.0,598.5,790.27,603.9
2018,5,16,9,30,340.0,234.0,2.4,19.4,504.0,614.12,474.4
2018,5,16,9,45,253.5,302.5,2.5,19.8,508.5,570.06,439.33
2018,5,16,10,0,167.0,371.0,2.6,20.2,513.0,527.95,404.6
2018,5,16,10,15,152.5,358.5,2.7,20.5,491.0,492.01,377.5
2018,5,16,10,30,138.0,346.0,2.8,20.8,469.0,456.89,350.83
2018,5,16,10,45,128.0,373.5,2.95,21.1,489.5,464.15,355.17
2018,5,16,11,0,118.0,401.0,3.1,21.4,510.0,470.17,358.43
2018,5,16,11,15,304.5,366.5,3.25,21.55,653.5,590.95,450.66
2018,5,16,11,30,491.0,332.0,3.4,21.7,797.0,696.14,528.02
2018,5,16,11,45,542.5,296.0,3.5,21.9,812.0,675.41,512.9
2018,5,16,12,0,594.0,260.0,3.6,22.1,827.0,648.86,493.93
2018,5,16,12,15,600.0,262.5,3.75,22.1,833.5,619.35,471.69
2018,5,16,12,30,606.0,265.0,3.9,22.1,840.0,588.15,447.67
2018,5,16,12,45,599.0,271.5,4.0,22.15,834.5,550.95,418.36
2018,5,16,13,0,592.0,278.0,4.1,22.2,829.0,513.54,388.28
2018,5,16,13,15,652.5,250.0,4.15,22.1,846.5,483.8,363.13
2018,5,16,13,30,713.0,222.0,4.2,22.0,864.0,447.95,331.85
2018,5,16,13,45,724.0,210.5,4.25,21.9,846.5,399.21,290.18
2018,5,16,14,0,735.0,199.0,4.3,21.8,829.0,349.26,246.75
2018,5,16,14,15,741.0,189.0,4.3,21.65,803.5,297.93,202.17
2018,5,16,14,30,747.0,179.0,4.3,21.5,778.0,246.13,158.31
2018,5,16,14,45,749.5,169.0,4.25,21.3,746.0,193.53,117.45
2018,5,16,15,0,752.0,159.0,4.2,21.1,714.0,141.13,84.43
2018,5,16,15,15,773.5,141.5,4.2,21.1,683.0,95.83,75.65
2018,5,16,15,30,795.0,124.0,4.2,21.1,652.0,87.31,68.72
2018,5,16,15,45,792.0,115.0,4.15,20.65,608.5,83.39,65.73
2018,5,16,16,0,789.0,106.0,4.1,20.2,565.0,79.1,62.4
2018,5,16,16,15,766.5,101.0,4.1,19.8,514.0,76.98,60.91
2018,5,16,16,30,744.0,96.0,4.1,19.4,463.0,68.28,53.72
2018,5,16,16,45,713.0,90.5,4.1,19.0,410.5,65.66,51.73
2018,5,16,17,0,682.0,85.0,4.1,18.6,358.0,62.92,49.59
2018,5,16,17,15,637.5,79.0,3.95,18.1,305.5,59.54,46.86
2018,5,16,17,30,593.0,73.0,3.8,17.6,253.0,56.08,43.95
2018,5,16,17,45,529.0,65.5,3.7,17.05,203.0,51.2,39.66
2018,5,16,18,0,465.0,58.0,3.6,16.5,153.0,46.25,35.1
2018,5,16,18,15,368.0,47.5,3.4,15.9,109.5,38.48,27.84
2018,5,16,18,30,271.0,37.0,3.2,15.3,66.0,28.68,18.23
2018,5,16,18,45,158.0,23.0,2.95,14.7,38.0,17.91,0.0
2018,5,16,19,0,45.0,9.0,2.7,14.1,10.0,7.68,0.0
2018,5,16,19,15,22.5,4.5,2.65,13.8,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,4,45,14.5,3.0,2.05,11.1,3.0,0.0,0.0
2018,5,17,5,0,29.0,6.0,2.1,11.2,6.0,23.84,0.0
2018,5,17,5,15,133.5,21.0,2.15,11.5,32.0,145.0,0.0
2018,5,17,5,30,238.0,36.0,2.2,11.8,58.0,267.33,203.35
2018,5,17,5,45,338.5,47.0,2.3,12.15,100.0,362.72,298.95
2018,5,17,6,0,439.0,58.0,2.4,12.5,142.0,471.38,391.68
2018,5,17,6,15,506.5,65.5,2.4,13.1,191.0,553.32,458.33
2018,5,17,6,30,574.0,73.0,2.4,13.7,240.0,637.49,523.3
2018,5,17,6,45,620.5,79.0,2.4,14.25,292.0,702.61,570.81
2018,5,17,7,0,667.0,85.0,2.4,14.8,344.0,767.9,616.41
2018,5,17,7,15,701.0,90.0,2.35,15.4,396.5,819.65,649.94
2018,5,17,7,30,735.0,95.0,2.3,16.0,449.0,870.14,681.45
2018,5,17,7,45,759.5,98.5,2.25,16.65,499.5,901.7,698.67
2018,5,17,8,0,784.0,102.0,2.2,17.3,550.0,937.29,718.42
2018,5,17,8,15,802.5,105.5,2.2,17.9,598.0,964.13,732.46
2018,5,17,8,30,821.0,109.0,2.2,18.5,646.0,987.96,744.43
2018,5,17,8,45,835.5,111.0,2.15,19.15,689.5,1002.71,749.61
2018,5,17,9,0,850.0,113.0,2.1,19.8,733.0,1001.45,744.41
2018,5,17,9,15,861.5,115.0,2.1,20.4,772.0,1006.42,744.4
2018,5,17,9,30,873.0,117.0,2.1,21.0,811.0,1007.91,742.2
2018,5,17,9,45,882.5,117.5,2.1,21.6,844.0,1002.28,735.57
2018,5,17,10,0,892.0,118.0,2.1,22.2,877.0,993.13,726.93
2018,5,17,10,15,897.5,119.0,2.2,22.75,903.0,977.14,715.32
2018,5,17,10,30,903.0,120.0,2.3,23.3,929.0,957.75,701.6
2018,5,17,10,45,907.5,120.5,2.35,23.85,948.5,933.64,684.39
2018,5,17,11,0,912.0,121.0,2.4,24.4,968.0,906.35,665.17
2018,5,17,11,15,914.0,121.5,2.55,24.7,979.5,873.91,643.99
2018,5,17,11,30,916.0,122.0,2.7,25.0,991.0,838.71,620.76
2018,5,17,11,45,917.0,121.5,2.85,25.3,995.0,799.37,594.47
2018,5,17,12,0,918.0,121.0,3.0,25.6,999.0,757.8,565.17
2018,5,17,12,15,916.0,121.0,3.15,25.7,994.5,712.58,532.32
2018,5,17,12,30,914.0,121.0,3.3,25.8,990.0,665.77,497.41
2018,5,17,12,45,910.5,121.0,3.45,25.95,978.0,616.69,459.75
2018,5,17,13,0,907.0,121.0,3.6,26.1,966.0,566.52,420.15
2018,5,17,13,15,902.0,121.0,3.75,26.0,947.5,514.73,378.54
2018,5,17,13,30,897.0,121.0,3.9,25.9,929.0,462.36,335.19
2018,5,17,13,45,890.0,119.5,4.05,25.85,902.5,407.88,289.09
2018,5,17,14,0,883.0,118.0,4.2,25.8,876.0,353.47,242.22
2018,5,17,14,15,874.5,116.5,4.3,25.55,843.5,298.94,195.38
2018,5,17,14,30,866.0,115.0,4.4,25.3,811.0,245.02,150.39
2018,5,17,14,45,854.0,113.5,4.5,25.0,772.5,191.43,109.77
2018,5,17,15,0,842.0,112.0,4.6,24.7,734.0,139.22,78.52
2018,5,17,15,15,828.5,109.0,4.6,24.7,691.0,76.71,58.69
2018,5,17,15,30,815.0,106.0,4.6,24.7,648.0,76.01,58.3
2018,5,17,15,45,796.0,103.5,4.65,23.95,601.0,75.71,58.42
2018,5,17,16,0,777.0,101.0,4.7,23.2,554.0,75.37,58.5
2018,5,17,16,15,753.0,97.0,4.7,22.6,504.0,73.83,57.54
2018,5,17,16,30,729.0,93.0,4.7,22.0,454.0,72.2,56.5
2018,5,17,16,45,698.0,88.0,4.7,21.4,402.5,63.68,49.51
2018,5,17,17,0,667.0,83.0,4.7,20.8,351.0,61.24,47.69
2018,5,17,17,15,623.5,77.5,4.6,20.05,300.0,58.21,45.32
2018,5,17,17,30,580.0,72.0,4.5,19.3,249.0,55.12,42.8
2018,5,17,17,45,518.0,65.0,4.4,18.5,200.5,50.64,38.93
2018,5,17,18,0,456.0,58.0,4.3,17.7,152.0,46.11,34.82
2018,5,17,18,15,354.5,47.0,4.15,17.05,108.0,37.9,27.23
2018,5,17,18,30,253.0,36.0,4.0,16.4,64.0,27.86,17.56
2018,5,17,18,45,141.5,21.5,3.85,15.75,35.5,16.73,0.0
2018,5,17,19,0,30.0,7.0,3.7,15.1,7.0,5.97,0.0
2018,5,17,19,15,15.0,3.5,3.65,14.85,3.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.5,11.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.5,11.9,8.0,28.79,0.0
2018,5,18,5,15,128.5,20.5,2.55,12.15,31.5,141.34,0.0
2018,5,18,5,30,223.0,33.0,2.6,12.4,55.0,250.09,191.94
2018,5,18,5,45,214.5,38.0,2.6,12.6,69.0,250.85,207.39
2018,5,18,6,0,206.0,43.0,2.6,12.8,83.0,253.56,213.56
2018,5,18,6,15,130.0,56.5,2.6,13.2,84.5,192.65,162.48
2018,5,18,6,30,54.0,70.0,2.6,13.6,86.0,129.24,106.91
2018,5,18,6,45,32.5,94.5,2.6,14.0,104.5,123.84,101.34
2018,5,18,7,0,11.0,119.0,2.6,14.4,123.0,118.36,95.37
2018,5,18,7,15,12.0,140.5,2.6,15.05,145.5,139.73,112.67
2018,5,18,7,30,13.0,162.0,2.6,15.7,168.0,160.81,129.36
2018,5,18,7,45,13.0,174.0,2.6,16.3,180.5,170.52,136.49
2018,5,18,8,0,13.0,186.0,2.6,16.9,193.0,180.33,143.63
2018,5,18,8,15,11.5,196.0,2.55,17.65,203.0,186.66,147.72
2018,5,18,8,30,10.0,206.0,2.5,18.4,213.0,193.05,151.83
2018,5,18,8,45,19.5,239.0,2.5,19.1,253.0,233.24,183.08
2018,5,18,9,0,29.0,272.0,2.5,19.8,293.0,292.8,228.54
2018,5,18,9,15,91.5,319.5,2.55,20.45,391.5,402.06,312.55
2018,5,18,9,30,154.0,367.0,2.6,21.1,490.0,529.23,406.09
2018,5,18,9,45,271.0,359.0,2.6,21.75,586.0,646.39,490.9
2018,5,18,10,0,388.0,351.0,2.6,22.4,682.0,738.96,555.69
2018,5,18,10,15,538.0,299.5,2.65,22.9,773.5,831.08,620.0
2018,5,18,10,30,688.0,248.0,2.7,23.4,865.0,903.05,669.13
2018,5,18,10,45,752.0,214.0,2.75,23.95,902.0,901.58,666.74
2018,5,18,11,0,816.0,180.0,2.8,24.5,939.0,888.21,656.29
2018,5,18,11,15,815.5,182.5,2.85,24.9,949.0,856.22,633.9
2018,5,18,11,30,815.0,185.0,2.9,25.3,959.0,821.69,609.54
2018,5,18,11,45,738.0,236.5,3.0,25.7,940.0,772.99,573.0
2018,5,18,12,0,661.0,288.0,3.1,26.1,921.0,719.48,533.13
2018,5,18,12,15,764.5,219.5,3.2,26.35,949.0,696.52,517.61
2018,5,18,12,30,868.0,151.0,3.3,26.6,977.0,659.82,491.24
2018,5,18,12,45,880.0,141.0,3.4,26.9,970.0,614.42,456.11
2018,5,18,13,0,892.0,131.0,3.5,27.2,963.0,566.72,418.28
2018,5,18,13,15,835.0,162.0,3.6,27.2,929.0,511.41,374.36
2018,5,18,13,30,778.0,193.0,3.7,27.2,895.0,460.58,333.16
2018,5,18,13,45,667.0,242.5,3.8,27.2,832.5,402.08,287.12
2018,5,18,14,0,556.0,292.0,3.9,27.2,770.0,361.04,254.94
2018,5,18,14,15,534.5,289.0,4.0,27.0,734.5,315.85,218.52
2018,5,18,14,30,513.0,286.0,4.1,26.8,699.0,273.16,184.97
2018,5,18,14,45,462.0,286.5,4.15,26.6,645.0,231.08,155.41
2018,5,18,15,0,411.0,287.0,4.2,26.4,591.0,194.98,134.32
2018,5,18,15,15,496.0,235.0,4.2,26.4,580.5,139.3,109.58
2018,5,18,15,30,581.0,183.0,4.2,26.4,570.0,110.76,86.52
2018,5,18,15,45,668.5,146.0,4.25,25.7,560.5,92.48,71.9
2018,5,18,16,0,756.0,109.0,4.3,25.0,551.0,80.47,62.31
2018,5,18,16,15,733.0,104.0,4.3,24.45,501.5,71.56,55.17
2018,5,18,16,30,710.0,99.0,4.3,23.9,452.0,69.65,53.88
2018,5,18,16,45,673.5,94.5,4.3,23.35,399.5,67.78,52.61
2018,5,18,17,0,637.0,90.0,4.3,22.8,347.0,65.86,51.25
2018,5,18,17,15,595.0,84.0,4.2,21.95,297.5,62.71,48.85
2018,5,18,17,30,553.0,78.0,4.1,21.1,248.0,59.48,46.27
2018,5,18,17,45,489.5,70.0,4.05,20.3,199.5,54.4,41.92
2018,5,18,18,0,426.0,62.0,4.0,19.5,151.0,49.24,37.28
2018,5,18,18,15,334.5,51.0,3.8,18.75,109.0,39.08,28.07
2018,5,18,18,30,243.0,40.0,3.6,18.0,67.0,30.82,20.0
2018,5,18,18,45,142.5,25.0,3.4,17.2,39.0,19.41,2.3
2018,5,18,19,0,42.0,10.0,3.2,16.4,11.0,8.54,0.0
2018,5,18,19,15,21.0,5.0,3.1,16.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,3.2,11.95,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,3.2,12.0,5.0,10.73,0.0
2018,5,19,5,15,57.0,18.0,3.2,12.15,23.0,75.86,0.0
2018,5,19,5,30,104.0,31.0,3.2,12.3,41.0,139.74,106.64
2018,5,19,5,45,126.0,42.0,3.2,12.45,61.5,170.05,140.05
2018,5,19,6,0,148.0,53.0,3.2,12.6,82.0,203.06,170.89
2018,5,19,6,15,89.0,69.5,3.25,12.9,88.5,161.2,135.11
2018,5,19,6,30,30.0,86.0,3.3,13.2,95.0,114.41,93.59
2018,5,19,6,45,38.0,112.5,3.3,13.45,126.0,151.96,125.51
2018,5,19,7,0,46.0,139.0,3.3,13.7,157.0,189.03,156.29
2018,5,19,7,15,73.5,166.5,3.3,14.15,200.0,245.48,203.05
2018,5,19,7,30,101.0,194.0,3.3,14.6,243.0,322.43,264.98
2018,5,19,7,45,88.0,215.5,3.35,15.05,261.5,310.92,253.71
2018,5,19,8,0,75.0,237.0,3.4,15.5,280.0,318.75,258.09
2018,5,19,8,15,112.0,264.5,3.45,16.25,335.0,405.19,325.44
2018,5,19,8,30,149.0,292.0,3.5,17.0,390.0,469.39,373.7
2018,5,19,8,45,231.0,303.0,3.55,17.75,466.5,559.11,441.71
2018,5,19,9,0,313.0,314.0,3.6,18.5,543.0,669.64,522.26
2018,5,19,9,15,536.5,243.0,3.65,19.2,660.5,830.95,640.95
2018,5,19,9,30,760.0,172.0,3.7,19.9,778.0,975.66,739.45
2018,5,19,9,45,809.0,157.0,3.75,20.55,826.0,984.91,741.8
2018,5,19,10,0,858.0,142.0,3.8,21.2,874.0,998.08,748.01
2018,5,19,10,15,865.0,143.5,3.9,21.7,901.0,970.85,727.78
2018,5,19,10,30,872.0,145.0,4.0,22.2,928.0,953.48,714.63
2018,5,19,10,45,877.0,146.0,4.05,22.65,948.0,930.52,697.55
2018,5,19,11,0,882.0,147.0,4.1,23.1,968.0,904.39,678.43
2018,5,19,11,15,884.0,148.5,4.2,23.35,980.0,873.14,656.62
2018,5,19,11,30,886.0,150.0,4.3,23.6,992.0,839.18,632.88
2018,5,19,11,45,885.0,151.5,4.4,23.85,996.0,800.44,605.55
2018,5,19,12,0,884.0,153.0,4.5,24.1,1000.0,759.65,575.11
2018,5,19,12,15,880.0,155.0,4.55,24.1,996.0,715.41,541.97
2018,5,19,12,30,876.0,157.0,4.6,24.1,992.0,669.81,507.09
2018,5,19,12,45,869.0,159.5,4.7,24.1,979.5,621.68,469.65
2018,5,19,13,0,862.0,162.0,4.8,24.1,967.0,574.3,431.69
2018,5,19,13,15,859.0,160.0,4.9,23.95,949.0,522.31,389.55
2018,5,19,13,30,856.0,158.0,5.0,23.8,931.0,469.77,345.74
2018,5,19,13,45,851.5,155.0,5.05,23.65,906.0,415.63,299.54
2018,5,19,14,0,847.0,152.0,5.1,23.5,881.0,361.49,252.54
2018,5,19,14,15,839.5,149.5,5.15,23.15,849.5,307.12,205.52
2018,5,19,14,30,832.0,147.0,5.2,22.8,818.0,253.44,160.25
2018,5,19,14,45,821.0,144.0,5.2,22.45,780.0,199.87,118.81
2018,5,19,15,0,810.0,141.0,5.2,22.1,742.0,147.79,86.26
2018,5,19,15,15,794.5,137.5,5.2,22.1,698.5,96.96,76.32
2018,5,19,15,30,779.0,134.0,5.2,22.1,655.0,93.32,73.5
2018,5,19,15,45,757.5,130.5,5.15,21.25,607.0,84.38,66.4
2018,5,19,16,0,736.0,127.0,5.1,20.4,559.0,84.19,66.69
2018,5,19,16,15,706.0,124.0,5.0,19.85,508.5,84.13,67.01
2018,5,19,16,30,676.0,121.0,4.9,19.3,458.0,84.09,67.36
2018,5,19,16,45,635.5,116.0,4.85,18.75,405.0,82.48,66.35
2018,5,19,17,0,595.0,111.0,4.8,18.2,352.0,80.85,65.29
2018,5,19,17,15,542.5,104.0,4.65,17.55,300.0,77.52,62.71
2018,5,19,17,30,490.0,97.0,4.5,16.9,248.0,71.16,57.35
2018,5,19,17,45,337.5,74.0,4.35,16.2,169.0,54.63,42.85
2018,5,19,18,0,185.0,51.0,4.2,15.5,90.0,37.81,27.85
2018,5,19,18,15,97.0,30.5,4.05,14.95,50.5,24.25,15.62
2018,5,19,18,30,9.0,10.0,3.9,14.4,11.0,8.46,1.51
2018,5,19,18,45,7.0,7.0,3.8,13.8,7.5,5.91,0.0
2018,5,19,19,0,5.0,4.0,3.7,13.2,4.0,3.41,0.0
2018,5,19,19,15,2.5,2.0,3.6,12.95,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.75,10.7,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,2.8,10.8,7.0,14.38,0.0
2018,5,20,5,15,82.0,24.0,2.9,11.05,31.5,107.22,0.0
2018,5,20,5,30,151.0,41.0,3.0,11.3,56.0,196.73,153.1
2018,5,20,5,45,243.5,55.5,3.05,11.55,96.5,302.37,251.11
2018,5,20,6,0,336.0,70.0,3.1,11.8,137.0,401.83,338.08
2018,5,20,6,15,364.5,82.5,3.1,12.25,174.0,450.62,379.87
2018,5,20,6,30,393.0,95.0,3.1,12.7,211.0,500.44,420.5
2018,5,20,6,45,282.5,68.0,3.1,13.15,160.0,368.51,312.09
2018,5,20,7,0,172.0,41.0,3.1,13.6,109.0,227.88,193.62
2018,5,20,7,15,120.0,93.5,3.05,14.25,144.0,234.02,195.77
2018,5,20,7,30,68.0,146.0,3.0,14.9,179.0,210.85,173.3
2018,5,20,7,45,147.5,189.5,3.0,15.55,271.5,358.19,293.4
2018,5,20,8,0,227.0,233.0,3.0,16.2,364.0,509.7,410.41
2018,5,20,8,15,396.0,214.0,3.0,16.75,465.5,677.71,537.83
2018,5,20,8,30,565.0,195.0,3.0,17.3,567.0,825.05,644.21
2018,5,20,8,45,670.0,171.5,3.0,17.8,641.5,912.18,701.29
2018,5,20,9,0,775.0,148.0,3.0,18.3,716.0,978.02,742.69
2018,5,20,9,15,612.5,205.0,3.05,18.55,668.5,875.48,669.82
2018,5,20,9,30,450.0,262.0,3.1,18.8,621.0,753.93,579.81
2018,5,20,9,45,392.0,307.0,3.2,19.1,629.0,730.41,560.47
2018,5,20,10,0,334.0,352.0,3.3,19.4,637.0,688.01,527.36
2018,5,20,10,15,560.0,269.5,3.35,19.7,765.5,826.77,630.18
2018,5,20,10,30,786.0,187.0,3.4,20.0,894.0,927.4,700.31
2018,5,20,10,45,686.0,256.0,3.5,20.25,882.5,882.5,666.54
2018,5,20,11,0,586.0,325.0,3.6,20.5,871.0,827.42,624.83
2018,5,20,11,15,522.0,361.0,3.7,20.75,852.0,776.34,586.88
2018,5,20,11,30,458.0,397.0,3.8,21.0,833.0,725.62,548.88
2018,5,20,11,45,431.0,408.0,3.95,21.25,820.0,684.3,518.39
2018,5,20,12,0,404.0,419.0,4.1,21.5,807.0,642.77,487.4
2018,5,20,12,15,411.5,414.0,4.2,21.55,808.0,614.68,466.57
2018,5,20,12,30,419.0,409.0,4.3,21.6,809.0,584.86,444.03
2018,5,20,12,45,396.0,412.0,4.4,21.6,786.5,546.69,414.83
2018,5,20,13,0,373.0,415.0,4.5,21.6,764.0,507.46,384.58
2018,5,20,13,15,338.0,417.0,4.6,21.4,728.5,463.75,351.01
2018,5,20,13,30,303.0,419.0,4.7,21.2,693.0,423.36,319.7
2018,5,20,13,45,251.5,419.0,4.8,20.95,642.0,379.2,285.86
2018,5,20,14,0,200.0,419.0,4.9,20.7,591.0,352.46,265.65
2018,5,20,14,15,179.0,403.5,4.95,20.25,553.5,319.02,240.13
2018,5,20,14,30,158.0,388.0,5.0,19.8,516.0,288.32,217.13
2018,5,20,14,45,133.0,355.0,5.05,19.35,459.0,250.72,189.58
2018,5,20,15,0,108.0,322.0,5.1,18.9,402.0,216.95,165.81
2018,5,20,15,15,106.0,291.0,5.1,18.9,366.0,188.57,154.15
2018,5,20,15,30,104.0,260.0,5.1,18.9,330.0,171.69,140.48
2018,5,20,15,45,122.5,254.5,4.95,17.85,331.0,169.26,139.39
2018,5,20,16,0,141.0,249.0,4.8,16.8,332.0,166.45,137.98
2018,5,20,16,15,178.0,222.5,4.7,16.35,318.0,152.53,126.77
2018,5,20,16,30,215.0,196.0,4.6,15.9,304.0,130.9,108.8
2018,5,20,16,45,109.0,145.5,4.55,15.45,200.0,106.26,87.96
2018,5,20,17,0,3.0,95.0,4.5,15.0,96.0,77.41,63.07
2018,5,20,17,15,95.5,86.5,4.35,14.65,116.5,67.18,54.28
2018,5,20,17,30,188.0,78.0,4.2,14.3,137.0,58.64,46.83
2018,5,20,17,45,195.5,66.5,4.1,13.95,117.5,50.84,39.88
2018,5,20,18,0,203.0,55.0,4.0,13.6,98.0,40.77,30.74
2018,5,20,18,15,177.0,47.5,3.9,13.35,77.5,35.71,25.85
2018,5,20,18,30,151.0,40.0,3.8,13.1,57.0,31.06,20.85
2018,5,20,18,45,84.5,25.0,3.7,12.85,33.5,19.6,4.98
2018,5,20,19,0,18.0,10.0,3.6,12.6,10.0,8.54,0.0
2018,5,20,19,15,9.0,5.0,3.6,12.45,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.35,11.6,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.3,11.7,4.0,4.71,0.0
2018,5,21,5,15,22.0,18.0,2.25,11.8,20.0,42.35,0.0
2018,5,21,5,30,42.0,32.0,2.2,11.9,36.0,80.69,59.95
2018,5,21,5,45,122.5,49.5,2.15,12.05,72.0,180.61,148.91
2018,5,21,6,0,203.0,67.0,2.1,12.2,108.0,270.59,227.8
2018,5,21,6,15,155.0,87.0,2.0,12.4,123.5,260.52,219.23
2018,5,21,6,30,107.0,107.0,1.9,12.6,139.0,227.65,190.95
2018,5,21,6,45,120.0,127.5,1.8,12.85,169.5,264.15,221.13
2018,5,21,7,0,133.0,148.0,1.7,13.1,200.0,300.44,250.02
2018,5,21,7,15,132.5,166.5,1.6,13.45,224.5,320.9,264.91
2018,5,21,7,30,132.0,185.0,1.5,13.8,249.0,340.62,278.89
2018,5,21,7,45,76.5,189.0,1.35,14.1,227.0,266.79,216.83
2018,5,21,8,0,21.0,193.0,1.2,14.4,205.0,195.34,156.5
2018,5,21,8,15,15.5,192.0,1.1,15.1,201.5,186.49,148.44
2018,5,21,8,30,10.0,191.0,1.0,15.8,198.0,178.19,140.68
2018,5,21,8,45,6.5,181.5,0.9,16.45,186.0,164.3,128.69
2018,5,21,9,0,3.0,172.0,0.8,17.1,174.0,151.08,117.38
2018,5,21,9,15,5.0,183.5,0.75,17.9,187.5,162.98,126.25
2018,5,21,9,30,7.0,195.0,0.7,18.7,201.0,174.75,134.81
2018,5,21,9,45,15.5,242.5,0.65,19.5,256.0,225.47,173.47
2018,5,21,10,0,24.0,290.0,0.6,20.3,311.0,291.05,221.91
2018,5,21,10,15,85.5,360.0,0.75,21.0,436.5,413.39,312.57
2018,5,21,10,30,147.0,430.0,0.9,21.7,562.0,546.2,406.16
2018,5,21,10,45,347.0,373.5,1.0,22.4,694.5,673.12,496.42
2018,5,21,11,0,547.0,317.0,1.1,23.1,827.0,786.86,573.93
2018,5,21,11,15,712.5,231.5,1.25,23.7,905.0,822.18,599.17
2018,5,21,11,30,878.0,146.0,1.4,24.3,983.0,830.86,606.14
2018,5,21,11,45,878.0,146.5,1.6,24.85,986.5,792.63,581.5
2018,5,21,12,0,878.0,147.0,1.8,25.4,990.0,752.34,553.69
2018,5,21,12,15,873.5,149.0,2.0,25.7,985.5,708.3,522.83
2018,5,21,12,30,869.0,151.0,2.2,26.0,981.0,662.97,489.98
2018,5,21,12,45,861.0,153.5,2.45,26.25,968.0,614.86,454.34
2018,5,21,13,0,853.0,156.0,2.7,26.5,955.0,566.15,416.96
2018,5,21,13,15,848.0,154.5,2.85,26.55,936.0,515.33,376.84
2018,5,21,13,30,843.0,153.0,3.0,26.6,917.0,463.12,334.46
2018,5,21,13,45,835.5,151.5,3.2,26.65,891.0,409.83,290.23
2018,5,21,14,0,828.0,150.0,3.4,26.7,865.0,356.83,245.32
2018,5,21,14,15,818.0,148.0,3.55,26.5,832.5,303.35,200.1
2018,5,21,14,30,808.0,146.0,3.7,26.3,800.0,250.86,156.65
2018,5,21,14,45,794.5,144.5,3.85,26.1,762.5,199.37,117.36
2018,5,21,15,0,781.0,143.0,4.0,25.9,725.0,149.63,86.37
2018,5,21,15,15,765.5,139.0,4.0,25.9,682.0,100.18,77.72
2018,5,21,15,30,750.0,135.0,4.0,25.9,639.0,84.33,64.86
2018,5,21,15,45,728.5,131.5,4.15,25.15,592.0,84.27,65.22
2018,5,21,16,0,707.0,128.0,4.3,24.4,545.0,84.14,65.53
2018,5,21,16,15,680.0,123.0,4.35,23.75,495.5,82.86,64.85
2018,5,21,16,30,653.0,118.0,4.4,23.1,446.0,81.48,64.08
2018,5,21,16,45,618.5,112.0,4.45,22.5,395.5,79.17,62.5
2018,5,21,17,0,584.0,106.0,4.5,21.9,345.0,76.75,60.78
2018,5,21,17,15,539.0,98.0,4.45,21.05,295.0,72.57,57.54
2018,5,21,17,30,494.0,90.0,4.4,20.2,245.0,68.23,54.05
2018,5,21,17,45,432.5,80.0,4.35,19.35,197.5,59.53,46.58
2018,5,21,18,0,371.0,70.0,4.3,18.5,150.0,52.6,40.42
2018,5,21,18,15,286.5,57.0,4.15,17.65,109.0,43.21,31.87
2018,5,21,18,30,202.0,44.0,4.0,16.8,68.0,33.64,22.75
2018,5,21,18,45,118.5,27.5,3.8,15.9,40.0,21.24,6.71
2018,5,21,19,0,35.0,11.0,3.6,15.0,12.0,9.39,0.0
2018,5,21,19,15,17.5,5.5,3.5,14.6,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.5,11.95,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.5,12.0,1.0,0.85,0.0
2018,5,22,5,15,8.0,4.5,2.5,12.25,5.5,10.11,0.0
2018,5,22,5,30,16.0,8.0,2.5,12.5,10.0,20.38,11.25
2018,5,22,5,45,8.0,10.5,2.55,12.75,11.5,15.03,7.36
2018,5,22,6,0,0.0,13.0,2.6,13.0,13.0,10.68,3.51
2018,5,22,6,15,0.0,17.5,2.5,13.4,17.5,14.4,6.77
2018,5,22,6,30,0.0,22.0,2.4,13.8,22.0,18.12,10.0
2018,5,22,6,45,0.0,38.5,2.35,14.2,38.5,31.8,21.72
2018,5,22,7,0,0.0,55.0,2.3,14.6,55.0,45.53,33.33
2018,5,22,7,15,0.0,65.0,2.2,15.25,65.0,53.87,40.18
2018,5,22,7,30,0.0,75.0,2.1,15.9,75.0,62.24,46.95
2018,5,22,7,45,0.0,90.0,2.0,16.55,90.0,74.94,57.21
2018,5,22,8,0,0.0,105.0,1.9,17.2,105.0,88.35,67.91
2018,5,22,8,15,1.0,130.5,1.85,17.9,131.0,112.45,87.19
2018,5,22,8,30,2.0,156.0,1.8,18.6,157.0,136.61,106.18
2018,5,22,8,45,2.5,164.5,1.8,19.3,166.0,144.31,111.72
2018,5,22,9,0,3.0,173.0,1.8,20.0,175.0,151.99,117.23
2018,5,22,9,15,3.0,166.5,1.9,20.65,168.5,145.51,111.56
2018,5,22,9,30,3.0,160.0,2.0,21.3,162.0,139.29,106.19
2018,5,22,9,45,4.5,173.5,2.05,21.95,177.0,152.4,116.1
2018,5,22,10,0,6.0,187.0,2.1,22.6,192.0,165.35,125.74
2018,5,22,10,15,9.0,219.5,2.25,23.05,227.5,196.3,149.36
2018,5,22,10,30,12.0,252.0,2.4,23.5,263.0,226.8,172.32
2018,5,22,10,45,13.5,263.5,2.55,23.95,276.0,236.95,179.57
2018,5,22,11,0,15.0,275.0,2.7,24.4,289.0,246.78,186.62
2018,5,22,11,15,19.5,311.5,2.85,24.65,330.0,280.22,211.59
2018,5,22,11,30,24.0,348.0,3.0,24.9,371.0,319.32,240.47
2018,5,22,11,45,61.0,400.0,3.15,25.15,458.5,386.17,290.22
2018,5,22,12,0,98.0,452.0,3.3,25.4,546.0,447.4,334.79
2018,5,22,12,15,270.0,411.0,3.4,25.45,669.0,519.38,389.16
2018,5,22,12,30,442.0,370.0,3.5,25.5,792.0,571.83,427.46
2018,5,22,12,45,640.5,262.0,3.65,25.55,866.5,571.86,427.66
2018,5,22,13,0,839.0,154.0,3.8,25.6,941.0,558.45,416.11
2018,5,22,13,15,854.5,143.0,3.9,25.5,931.0,512.55,378.72
2018,5,22,13,30,870.0,132.0,4.0,25.4,921.0,464.21,338.32
2018,5,22,13,45,864.0,130.5,4.05,25.25,896.0,411.75,293.91
2018,5,22,14,0,858.0,129.0,4.1,25.1,871.0,359.27,248.66
2018,5,22,14,15,849.5,127.5,4.15,24.8,839.5,306.31,203.1
2018,5,22,14,30,841.0,126.0,4.2,24.5,808.0,253.95,159.08
2018,5,22,14,45,829.5,124.0,4.2,24.25,770.5,192.61,111.5
2018,5,22,15,0,818.0,122.0,4.2,24.0,733.0,140.91,78.54
2018,5,22,15,15,803.5,119.5,4.2,24.0,690.5,90.48,60.34
2018,5,22,15,30,789.0,117.0,4.2,24.0,648.0,82.13,63.54
2018,5,22,15,45,771.5,113.5,4.15,23.3,602.0,81.53,63.41
2018,5,22,16,0,754.0,110.0,4.1,22.6,556.0,80.82,63.2
2018,5,22,16,15,730.5,106.0,4.05,22.1,507.0,72.52,56.49
2018,5,22,16,30,707.0,102.0,4.0,21.6,458.0,71.34,55.81
2018,5,22,16,45,675.0,97.0,3.95,21.1,407.5,69.26,54.34
2018,5,22,17,0,643.0,92.0,3.9,20.6,357.0,67.09,52.76
2018,5,22,17,15,600.5,86.0,3.8,19.9,306.5,63.98,50.35
2018,5,22,17,30,558.0,80.0,3.7,19.2,256.0,60.79,47.77
2018,5,22,17,45,497.0,72.0,3.65,18.55,207.5,55.76,43.45
2018,5,22,18,0,436.0,64.0,3.6,17.9,159.0,50.64,38.84
2018,5,22,18,15,306.5,53.5,3.4,17.2,111.5,40.71,29.8
2018,5,22,18,30,177.0,43.0,3.2,16.5,64.0,32.79,22.14
2018,5,22,18,45,91.5,25.5,3.05,15.85,36.0,20.03,6.79
2018,5,22,19,0,6.0,8.0,2.9,15.2,8.0,6.83,0.0
2018,5,22,19,15,3.0,4.0,2.85,14.8,4.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,16.5,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,33.0,9.0,1.7,12.1,9.0,29.05,0.0
2018,5,23,5,15,127.0,24.0,1.7,12.35,35.5,149.73,28.17
2018,5,23,5,30,221.0,39.0,1.7,12.6,62.0,257.32,202.46
2018,5,23,5,45,278.5,50.0,1.75,12.85,95.5,319.89,263.92
2018,5,23,6,0,336.0,61.0,1.8,13.1,129.0,387.82,323.59
2018,5,23,6,15,232.5,85.0,1.75,13.55,138.5,322.39,270.1
2018,5,23,6,30,129.0,109.0,1.7,14.0,148.0,249.41,208.13
2018,5,23,6,45,188.0,121.5,1.65,14.45,190.0,336.05,279.77
2018,5,23,7,0,247.0,134.0,1.6,14.9,232.0,407.36,336.28
2018,5,23,7,15,146.5,152.0,1.6,15.65,212.5,314.97,258.18
2018,5,23,7,30,46.0,170.0,1.6,16.4,193.0,217.69,175.64
2018,5,23,7,45,23.5,153.5,1.6,17.15,165.5,172.96,138.02
2018,5,23,8,0,1.0,137.0,1.6,17.9,138.0,119.3,92.85
2018,5,23,8,15,1.0,137.0,1.7,18.6,138.0,118.49,91.77
2018,5,23,8,30,1.0,137.0,1.8,19.3,138.0,117.94,90.81
2018,5,23,8,45,1.5,147.5,1.9,20.0,148.5,127.62,98.1
2018,5,23,9,0,2.0,158.0,2.0,20.7,159.0,137.25,105.26
