Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,15.95,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.4,16.0,74.47,0.0
2018,6,22,5,15,235.5,25.5,0.7,17.3,49.0,229.05,126.84
2018,6,22,5,30,372.0,38.0,0.7,18.2,82.0,361.21,281.23
2018,6,22,5,45,419.5,45.0,0.75,19.15,116.5,421.59,334.96
2018,6,22,6,0,467.0,52.0,0.8,20.1,151.0,483.86,385.01
2018,6,22,6,15,233.5,67.5,0.8,21.05,117.0,314.23,253.53
2018,6,22,6,30,0.0,83.0,0.8,22.0,83.0,73.5,55.04
2018,6,22,6,45,3.0,102.5,0.8,23.0,103.5,94.71,72.62
2018,6,22,7,0,6.0,122.0,0.8,24.0,124.0,115.81,89.23
2018,6,22,7,15,39.0,160.5,0.95,25.25,179.5,202.71,158.39
2018,6,22,7,30,72.0,199.0,1.1,26.5,235.0,278.01,215.75
2018,6,22,7,45,181.5,216.5,1.25,27.75,319.5,423.74,325.57
2018,6,22,8,0,291.0,234.0,1.4,29.0,404.0,573.73,431.86
2018,6,22,8,15,558.5,174.0,1.55,30.15,534.0,805.32,591.33
2018,6,22,8,30,826.0,114.0,1.7,31.3,664.0,1001.33,711.72
2018,6,22,8,45,869.5,106.0,1.85,32.5,719.0,1022.55,719.34
2018,6,22,9,0,913.0,98.0,2.0,33.7,774.0,1053.63,734.87
2018,6,22,9,15,921.0,101.0,2.05,34.4,813.5,1057.76,734.04
2018,6,22,9,30,929.0,104.0,2.1,35.1,853.0,1058.29,731.45
2018,6,22,9,45,933.5,107.5,2.15,35.8,886.5,1052.21,725.04
2018,6,22,10,0,938.0,111.0,2.2,36.5,920.0,1042.48,716.65
2018,6,22,10,15,944.0,111.5,2.25,36.9,947.5,1027.58,706.19
2018,6,22,10,30,950.0,112.0,2.3,37.3,975.0,1009.18,693.76
2018,6,22,10,45,954.0,113.0,2.3,37.75,996.0,985.98,677.88
2018,6,22,11,0,958.0,114.0,2.3,38.2,1017.0,959.46,660.12
2018,6,22,11,15,960.5,115.0,2.4,38.45,1030.5,928.46,641.1
2018,6,22,11,30,963.0,116.0,2.5,38.7,1044.0,894.5,620.13
2018,6,22,11,45,963.5,116.0,2.55,38.95,1049.5,855.39,595.42
2018,6,22,12,0,964.0,116.0,2.6,39.2,1055.0,813.95,569.08
2018,6,22,12,15,961.5,116.5,2.7,39.25,1051.5,768.72,539.26
2018,6,22,12,30,959.0,117.0,2.8,39.3,1048.0,721.86,507.19
2018,6,22,12,45,955.5,117.5,2.9,39.4,1037.5,672.95,472.73
2018,6,22,13,0,952.0,118.0,3.0,39.5,1027.0,622.83,436.43
2018,6,22,13,15,949.0,117.0,3.1,39.4,1010.0,570.9,398.13
2018,6,22,13,30,946.0,116.0,3.2,39.3,993.0,518.08,357.94
2018,6,22,13,45,941.0,115.0,3.25,39.25,969.0,463.76,315.32
2018,6,22,14,0,936.0,114.0,3.3,39.2,945.0,409.14,271.43
2018,6,22,14,15,928.0,112.0,3.4,38.95,912.5,352.91,226.01
2018,6,22,14,30,920.0,110.0,3.5,38.7,880.0,297.12,180.93
2018,6,22,14,45,911.0,108.5,3.55,38.45,843.0,242.12,137.95
2018,6,22,15,0,902.0,107.0,3.6,38.2,806.0,188.07,99.77
2018,6,22,15,15,890.5,104.5,3.6,38.2,764.0,134.39,70.24
2018,6,22,15,30,879.0,102.0,3.6,38.2,722.0,84.41,61.39
2018,6,22,15,45,864.0,99.5,3.7,37.45,675.5,83.33,60.95
2018,6,22,16,0,849.0,97.0,3.8,36.7,629.0,72.37,52.6
2018,6,22,16,15,828.5,94.0,3.8,36.2,579.0,71.42,52.14
2018,6,22,16,30,808.0,91.0,3.8,35.7,529.0,70.39,51.61
2018,6,22,16,45,781.0,87.0,3.8,35.15,476.5,68.47,50.36
2018,6,22,17,0,754.0,83.0,3.8,34.6,424.0,66.46,49.03
2018,6,22,17,15,718.5,78.5,3.65,33.75,371.5,63.88,47.25
2018,6,22,17,30,683.0,74.0,3.5,32.9,319.0,56.13,41.13
2018,6,22,17,45,633.0,69.0,3.35,32.05,268.0,53.13,38.85
2018,6,22,18,0,583.0,64.0,3.2,31.2,217.0,50.13,36.43
2018,6,22,18,15,510.0,56.0,2.75,29.9,169.0,44.53,31.73
2018,6,22,18,30,437.0,48.0,2.3,28.6,121.0,38.85,26.74
2018,6,22,18,45,326.0,38.0,1.9,27.3,82.5,31.19,19.72
2018,6,22,19,0,215.0,28.0,1.5,26.0,44.0,21.82,7.48
2018,6,22,19,15,113.0,15.0,1.4,25.35,23.0,12.8,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.7,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,88.0,13.0,0.5,20.9,15.0,67.37,0.0
2018,6,23,5,15,216.0,25.5,0.45,21.65,46.5,214.98,113.69
2018,6,23,5,30,344.0,38.0,0.4,22.4,78.0,340.57,259.88
2018,6,23,5,45,435.5,45.5,0.4,23.15,121.5,434.2,337.15
2018,6,23,6,0,527.0,53.0,0.4,23.9,165.0,533.23,411.97
2018,6,23,6,15,587.0,59.5,0.45,24.85,215.0,609.5,466.52
2018,6,23,6,30,647.0,66.0,0.5,25.8,265.0,687.98,519.64
2018,6,23,6,45,689.0,70.0,0.6,26.75,317.0,748.32,558.49
2018,6,23,7,0,731.0,74.0,0.7,27.7,369.0,803.62,592.55
2018,6,23,7,15,761.5,77.5,0.95,28.85,421.0,852.52,623.18
2018,6,23,7,30,792.0,81.0,1.2,30.0,473.0,899.93,651.96
2018,6,23,7,45,814.5,83.5,1.4,31.2,523.5,936.31,672.11
2018,6,23,8,0,837.0,86.0,1.6,32.4,574.0,970.31,690.42
2018,6,23,8,15,854.5,88.0,1.75,33.25,622.0,984.31,696.3
2018,6,23,8,30,872.0,90.0,1.9,34.1,670.0,1007.02,707.74
2018,6,23,8,45,885.5,92.0,2.05,34.95,714.5,1022.57,714.61
2018,6,23,9,0,899.0,94.0,2.2,35.8,759.0,1034.83,719.52
2018,6,23,9,15,910.0,95.0,2.3,36.3,798.5,1039.98,720.66
2018,6,23,9,30,921.0,96.0,2.4,36.8,838.0,1041.65,719.84
2018,6,23,9,45,930.5,96.5,2.5,37.35,872.5,1037.7,715.61
2018,6,23,10,0,940.0,97.0,2.6,37.9,907.0,1030.17,709.35
2018,6,23,10,15,945.5,98.0,2.65,38.2,934.5,1015.7,699.27
2018,6,23,10,30,951.0,99.0,2.7,38.5,962.0,997.72,687.21
2018,6,23,10,45,955.0,99.5,2.75,38.85,982.5,974.45,671.86
2018,6,23,11,0,959.0,100.0,2.8,39.2,1003.0,947.89,654.57
2018,6,23,11,15,960.5,100.0,2.9,39.35,1015.0,915.58,634.62
2018,6,23,11,30,962.0,100.0,3.0,39.5,1027.0,880.42,612.79
2018,6,23,11,45,962.0,100.5,3.05,39.65,1032.5,841.87,588.35
2018,6,23,12,0,962.0,101.0,3.1,39.8,1038.0,800.98,562.25
2018,6,23,12,15,960.5,102.0,3.2,39.8,1036.0,757.33,533.52
2018,6,23,12,30,959.0,103.0,3.3,39.8,1034.0,711.9,502.09
2018,6,23,12,45,955.0,104.0,3.4,39.8,1023.5,663.35,467.7
2018,6,23,13,0,951.0,105.0,3.5,39.8,1013.0,613.61,431.49
2018,6,23,13,15,946.5,104.0,3.6,39.6,995.0,561.17,392.7
2018,6,23,13,30,942.0,103.0,3.7,39.4,977.0,507.99,352.12
2018,6,23,13,45,937.0,102.5,3.8,39.25,953.0,454.4,309.93
2018,6,23,14,0,932.0,102.0,3.9,39.1,929.0,400.5,266.41
2018,6,23,14,15,924.5,101.0,3.95,38.8,898.0,345.42,221.51
2018,6,23,14,30,917.0,100.0,4.0,38.5,867.0,290.72,176.94
2018,6,23,14,45,907.5,98.5,4.05,38.15,830.5,235.91,133.93
2018,6,23,15,0,898.0,97.0,4.1,37.8,794.0,182.11,95.73
2018,6,23,15,15,887.0,95.0,4.1,37.8,752.5,129.1,66.35
2018,6,23,15,30,876.0,93.0,4.1,37.8,711.0,79.1,57.33
2018,6,23,15,45,861.0,91.0,4.15,36.95,665.5,78.17,57.01
2018,6,23,16,0,846.0,89.0,4.2,36.1,620.0,77.12,56.56
2018,6,23,16,15,820.0,88.0,4.15,35.5,569.0,67.24,48.93
2018,6,23,16,30,794.0,87.0,4.1,34.9,518.0,67.36,49.34
2018,6,23,16,45,771.0,83.0,4.0,34.35,467.5,65.41,48.05
2018,6,23,17,0,748.0,79.0,3.9,33.8,417.0,63.36,46.66
2018,6,23,17,15,704.0,75.5,3.75,32.9,363.0,61.35,45.34
2018,6,23,17,30,660.0,72.0,3.6,32.0,309.0,54.41,39.87
2018,6,23,17,45,615.0,65.5,3.45,31.15,259.0,50.3,36.64
2018,6,23,18,0,570.0,59.0,3.3,30.3,209.0,46.07,33.18
2018,6,23,18,15,462.5,52.5,3.0,29.2,157.0,41.34,29.17
2018,6,23,18,30,355.0,46.0,2.7,28.1,105.0,36.71,25.04
2018,6,23,18,45,266.5,34.5,2.4,27.0,70.5,27.87,17.06
2018,6,23,19,0,178.0,23.0,2.1,25.9,36.0,17.91,5.27
2018,6,23,19,15,96.5,12.5,1.95,25.25,19.0,10.67,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.6,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.95,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,58.79,0.0
2018,6,24,5,15,182.5,25.0,1.85,19.1,43.0,191.02,99.48
2018,6,24,5,30,289.0,38.0,2.0,19.7,72.0,300.38,235.05
2018,6,24,5,45,304.5,44.0,2.15,20.3,95.0,324.88,262.52
2018,6,24,6,0,320.0,50.0,2.3,20.9,118.0,352.78,288.06
2018,6,24,6,15,160.0,50.0,2.35,21.7,84.0,224.87,183.93
2018,6,24,6,30,0.0,50.0,2.4,22.5,50.0,41.36,28.74
2018,6,24,6,45,0.0,69.0,2.45,23.3,69.0,57.21,41.79
2018,6,24,7,0,0.0,88.0,2.5,24.1,88.0,74.79,55.91
2018,6,24,7,15,10.5,130.0,2.45,24.9,135.0,126.02,97.31
2018,6,24,7,30,21.0,172.0,2.4,25.7,182.0,178.43,138.51
2018,6,24,7,45,158.5,195.5,2.35,26.45,286.5,375.1,293.66
2018,6,24,8,0,296.0,219.0,2.3,27.2,391.0,560.54,430.38
2018,6,24,8,15,531.5,171.0,2.25,27.95,512.0,764.23,574.34
2018,6,24,8,30,767.0,123.0,2.2,28.7,633.0,951.72,693.66
2018,6,24,8,45,781.0,126.5,2.2,29.4,675.5,968.85,699.09
2018,6,24,9,0,795.0,130.0,2.2,30.1,718.0,982.84,704.24
2018,6,24,9,15,810.5,131.0,2.2,30.75,757.5,992.27,706.75
2018,6,24,9,30,826.0,132.0,2.2,31.4,797.0,998.34,707.28
2018,6,24,9,45,840.0,130.5,2.2,32.05,831.0,983.54,694.92
2018,6,24,10,0,854.0,129.0,2.2,32.7,865.0,979.0,689.37
2018,6,24,10,15,861.5,130.0,2.2,33.3,892.5,967.21,679.5
2018,6,24,10,30,869.0,131.0,2.2,33.9,920.0,952.11,667.78
2018,6,24,10,45,874.5,132.0,2.2,34.5,941.0,931.87,653.02
2018,6,24,11,0,880.0,133.0,2.2,35.1,962.0,908.47,636.45
2018,6,24,11,15,883.0,133.5,2.25,35.4,975.0,879.45,617.65
2018,6,24,11,30,886.0,134.0,2.3,35.7,988.0,847.68,597.1
2018,6,24,11,45,888.0,134.0,2.35,36.05,994.0,812.17,573.97
2018,6,24,12,0,890.0,134.0,2.4,36.4,1000.0,774.43,549.04
2018,6,24,12,15,888.0,135.5,2.45,36.55,998.5,733.02,520.43
2018,6,24,12,30,886.0,137.0,2.5,36.7,997.0,690.09,490.16
2018,6,24,12,45,882.5,137.5,2.6,36.85,987.5,644.2,457.39
2018,6,24,13,0,879.0,138.0,2.7,37.0,978.0,597.28,422.98
2018,6,24,13,15,875.5,137.0,2.75,36.95,961.5,548.46,386.44
2018,6,24,13,30,872.0,136.0,2.8,36.9,945.0,498.94,348.3
2018,6,24,13,45,866.5,135.0,2.9,36.85,921.5,448.06,308.21
2018,6,24,14,0,861.0,134.0,3.0,36.8,898.0,397.01,266.97
2018,6,24,14,15,853.5,132.5,3.05,36.6,868.5,345.06,224.59
2018,6,24,14,30,846.0,131.0,3.1,36.4,839.0,293.54,182.57
2018,6,24,14,45,836.0,128.5,3.15,36.2,803.0,233.2,135.6
2018,6,24,15,0,826.0,126.0,3.2,36.0,767.0,181.44,98.59
2018,6,24,15,15,813.0,123.5,3.2,36.0,726.5,130.87,70.09
2018,6,24,15,30,800.0,121.0,3.2,36.0,686.0,83.08,60.92
2018,6,24,15,45,784.0,117.5,3.35,35.2,641.0,82.63,60.99
2018,6,24,16,0,768.0,114.0,3.5,34.4,596.0,82.07,60.95
2018,6,24,16,15,747.5,110.0,3.55,33.8,548.5,80.98,60.42
2018,6,24,16,30,727.0,106.0,3.6,33.2,501.0,72.7,54.05
2018,6,24,16,45,700.0,101.0,3.7,32.6,451.0,70.79,52.83
2018,6,24,17,0,673.0,96.0,3.8,32.0,401.0,68.75,51.47
2018,6,24,17,15,637.5,90.5,3.8,31.0,351.0,66.13,49.7
2018,6,24,17,30,602.0,85.0,3.8,30.0,301.0,63.41,47.77
2018,6,24,17,45,554.0,77.5,3.85,29.05,252.0,58.94,44.26
2018,6,24,18,0,506.0,70.0,3.9,28.1,203.0,54.33,40.49
2018,6,24,18,15,437.5,60.5,3.8,27.0,158.0,47.78,34.91
2018,6,24,18,30,369.0,51.0,3.7,25.9,113.0,41.08,28.96
2018,6,24,18,45,275.0,39.0,3.6,24.85,76.5,30.13,19.11
2018,6,24,19,0,181.0,27.0,3.5,23.8,40.0,20.97,7.36
2018,6,24,19,15,95.5,14.5,3.45,23.05,21.0,12.38,0.0
2018,6,24,19,30,10.0,2.0,3.4,22.3,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.3,21.55,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.15,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.5,2.0,16.55,2.5,0.0,0.0
2018,6,25,5,0,14.0,5.0,2.1,16.7,5.0,13.2,0.0
2018,6,25,5,15,71.5,16.5,2.2,17.1,24.0,96.31,46.39
2018,6,25,5,30,129.0,28.0,2.3,17.5,43.0,163.79,128.22
2018,6,25,5,45,93.0,28.0,2.4,17.95,41.5,116.09,93.22
2018,6,25,6,0,57.0,28.0,2.5,18.4,40.0,87.22,69.52
2018,6,25,6,15,28.5,31.5,2.5,19.0,37.5,58.25,44.61
2018,6,25,6,30,0.0,35.0,2.5,19.6,35.0,28.89,18.73
2018,6,25,6,45,0.0,42.5,2.5,20.2,42.5,35.12,23.89
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,41.36,28.97
2018,6,25,7,15,0.0,70.5,2.45,21.45,70.5,58.47,42.92
2018,6,25,7,30,0.0,91.0,2.4,22.1,91.0,76.15,57.11
2018,6,25,7,45,0.5,116.0,2.4,22.8,116.5,99.55,75.69
2018,6,25,8,0,1.0,141.0,2.4,23.5,142.0,123.07,94.03
2018,6,25,8,15,2.5,155.0,2.35,24.2,157.0,136.99,104.52
2018,6,25,8,30,4.0,169.0,2.3,24.9,172.0,150.86,114.83
2018,6,25,8,45,5.0,180.5,2.25,25.65,184.0,161.79,122.68
2018,6,25,9,0,6.0,192.0,2.2,26.4,196.0,172.65,130.4
2018,6,25,9,15,7.5,205.5,2.25,27.1,211.0,185.79,139.85
2018,6,25,9,30,9.0,219.0,2.3,27.8,226.0,198.78,149.09
2018,6,25,9,45,10.5,233.5,2.3,28.5,242.0,212.51,158.77
2018,6,25,10,0,12.0,248.0,2.3,29.2,258.0,226.02,168.18
2018,6,25,10,15,15.0,273.5,2.4,29.75,286.5,250.62,185.93
2018,6,25,10,30,18.0,299.0,2.5,30.3,315.0,274.71,203.08
2018,6,25,10,45,33.5,346.5,2.6,30.85,377.5,342.72,252.28
2018,6,25,11,0,49.0,394.0,2.7,31.4,440.0,395.08,289.13
2018,6,25,11,15,227.0,377.5,2.85,31.75,595.5,545.06,398.65
2018,6,25,11,30,405.0,361.0,3.0,32.1,751.0,667.02,484.24
2018,6,25,11,45,644.5,250.0,3.1,32.45,875.0,733.96,532.57
2018,6,25,12,0,884.0,139.0,3.2,32.8,999.0,774.34,561.93
2018,6,25,12,15,887.5,136.0,3.35,32.95,998.5,733.57,532.84
2018,6,25,12,30,891.0,133.0,3.5,33.1,998.0,691.0,502.29
2018,6,25,12,45,894.5,129.0,3.65,33.2,990.5,646.03,469.33
2018,6,25,13,0,898.0,125.0,3.8,33.3,983.0,599.47,434.27
2018,6,25,13,15,895.5,124.0,3.9,33.25,967.0,550.41,396.48
2018,6,25,13,30,893.0,123.0,4.0,33.2,951.0,500.5,356.94
2018,6,25,13,45,889.0,121.0,4.05,33.15,928.0,448.63,314.82
2018,6,25,14,0,885.0,119.0,4.1,33.1,905.0,396.43,271.47
2018,6,25,14,15,879.0,117.5,4.15,32.85,876.0,343.8,227.41
2018,6,25,14,30,873.0,116.0,4.2,32.6,847.0,291.41,183.6
2018,6,25,14,45,865.0,113.5,4.25,32.35,812.0,238.47,140.95
2018,6,25,15,0,857.0,111.0,4.3,32.1,777.0,186.39,102.89
2018,6,25,15,15,845.0,109.0,4.3,32.1,736.0,135.33,73.7
2018,6,25,15,30,833.0,107.0,4.3,32.1,695.0,75.17,55.61
2018,6,25,15,45,819.5,103.5,4.25,31.4,650.5,74.39,55.34
2018,6,25,16,0,806.0,100.0,4.2,30.7,606.0,73.48,54.93
2018,6,25,16,15,789.0,96.0,4.15,30.2,558.5,72.05,54.05
2018,6,25,16,30,772.0,92.0,4.1,29.7,511.0,70.48,53.05
2018,6,25,16,45,748.0,88.0,4.0,29.25,461.5,68.68,51.85
2018,6,25,17,0,724.0,84.0,3.9,28.8,412.0,66.78,50.55
2018,6,25,17,15,692.0,79.0,3.85,28.15,361.5,58.56,43.95
2018,6,25,17,30,660.0,74.0,3.8,27.5,311.0,55.85,41.9
2018,6,25,17,45,615.0,68.0,3.7,26.85,261.5,52.17,38.94
2018,6,25,18,0,570.0,62.0,3.6,26.2,212.0,48.41,35.79
2018,6,25,18,15,503.0,54.5,3.45,25.4,166.0,43.21,31.27
2018,6,25,18,30,436.0,47.0,3.3,24.6,120.0,37.94,26.49
2018,6,25,18,45,325.0,36.5,3.1,23.8,81.0,29.81,18.96
2018,6,25,19,0,214.0,26.0,2.9,23.0,42.0,21.54,7.86
2018,6,25,19,15,114.5,14.0,2.85,22.4,22.0,11.95,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,6.5,1.65,15.1,7.5,0.0,0.0
2018,6,26,5,0,98.0,13.0,1.8,15.4,15.0,73.58,0.0
2018,6,26,5,15,232.5,24.5,1.8,16.05,46.5,223.38,110.22
2018,6,26,5,30,367.0,36.0,1.8,16.7,78.0,354.69,279.27
2018,6,26,5,45,415.0,42.5,1.85,17.35,112.0,414.09,335.12
2018,6,26,6,0,463.0,49.0,1.9,18.0,146.0,475.62,386.77
2018,6,26,6,15,231.5,61.5,1.9,18.95,110.0,303.21,249.62
2018,6,26,6,30,0.0,74.0,1.9,19.9,74.0,63.83,47.72
2018,6,26,6,45,1.0,93.5,1.85,20.8,94.0,83.27,63.87
2018,6,26,7,0,2.0,113.0,1.8,21.7,114.0,102.54,79.27
2018,6,26,7,15,13.5,146.5,1.8,22.7,153.0,146.78,114.9
2018,6,26,7,30,25.0,180.0,1.8,23.7,192.0,191.28,149.7
2018,6,26,7,45,32.0,203.0,1.75,24.7,220.5,238.8,185.64
2018,6,26,8,0,39.0,226.0,1.7,25.7,249.0,268.35,206.92
2018,6,26,8,15,159.5,239.0,1.8,26.65,343.5,422.07,324.58
2018,6,26,8,30,280.0,252.0,1.9,27.6,438.0,578.06,436.91
2018,6,26,8,45,473.0,219.5,1.95,28.5,558.0,757.4,561.36
2018,6,26,9,0,666.0,187.0,2.0,29.4,678.0,923.01,668.0
2018,6,26,9,15,796.5,141.0,2.1,30.2,759.0,989.33,706.03
2018,6,26,9,30,927.0,95.0,2.2,31.0,840.0,1047.07,738.9
2018,6,26,9,45,932.5,97.5,2.35,31.8,873.5,1041.4,732.86
2018,6,26,10,0,938.0,100.0,2.5,32.6,907.0,1032.13,725.3
2018,6,26,10,15,943.5,101.0,2.6,33.2,934.5,1017.73,714.73
2018,6,26,10,30,949.0,102.0,2.7,33.8,962.0,999.84,702.1
2018,6,26,10,45,952.5,103.0,2.85,34.4,983.0,976.67,686.65
2018,6,26,11,0,956.0,104.0,3.0,35.0,1004.0,950.21,669.13
2018,6,26,11,15,958.5,104.5,3.15,35.25,1017.5,919.28,649.64
2018,6,26,11,30,961.0,105.0,3.3,35.5,1031.0,885.41,628.13
2018,6,26,11,45,962.0,105.5,3.45,35.75,1037.0,847.61,603.89
2018,6,26,12,0,963.0,106.0,3.6,36.0,1043.0,807.39,577.83
2018,6,26,12,15,963.5,105.0,3.75,36.0,1041.5,763.45,548.39
2018,6,26,12,30,964.0,104.0,3.9,36.0,1040.0,717.64,516.15
2018,6,26,12,45,964.0,102.5,4.05,35.95,1031.0,669.44,481.44
2018,6,26,13,0,964.0,101.0,4.2,35.9,1022.0,619.72,444.61
2018,6,26,13,15,961.0,100.5,4.3,35.7,1005.5,567.82,405.23
2018,6,26,13,30,958.0,100.0,4.4,35.5,989.0,514.99,363.92
2018,6,26,13,45,953.0,99.5,4.5,35.35,965.0,460.6,320.19
2018,6,26,14,0,948.0,99.0,4.6,35.2,941.0,405.86,275.1
2018,6,26,14,15,941.5,98.0,4.65,34.85,910.5,350.22,228.86
2018,6,26,14,30,935.0,97.0,4.7,34.5,880.0,294.83,182.8
2018,6,26,14,45,927.0,95.5,4.7,34.15,844.0,239.29,138.19
2018,6,26,15,0,919.0,94.0,4.7,33.8,808.0,184.59,98.36
2018,6,26,15,15,908.5,92.0,4.7,33.8,766.5,130.44,67.44
2018,6,26,15,30,898.0,90.0,4.7,33.8,725.0,77.78,57.31
2018,6,26,15,45,885.0,88.0,4.7,32.85,679.5,76.81,56.95
2018,6,26,16,0,872.0,86.0,4.7,31.9,634.0,75.72,56.47
2018,6,26,16,15,855.5,83.0,4.6,31.3,585.0,73.81,55.23
2018,6,26,16,30,839.0,80.0,4.5,30.7,536.0,63.21,46.84
2018,6,26,16,45,816.0,76.5,4.45,30.05,484.5,61.39,45.63
2018,6,26,17,0,793.0,73.0,4.4,29.4,433.0,59.47,44.32
2018,6,26,17,15,762.0,69.0,4.3,28.65,380.5,56.99,42.54
2018,6,26,17,30,731.0,65.0,4.2,27.9,328.0,54.45,40.65
2018,6,26,17,45,688.5,60.0,4.05,27.1,277.0,50.94,37.85
2018,6,26,18,0,646.0,55.0,3.9,26.3,226.0,47.36,34.89
2018,6,26,18,15,562.5,50.0,3.7,25.35,176.0,39.92,28.48
2018,6,26,18,30,479.0,45.0,3.5,24.4,126.0,36.44,25.25
2018,6,26,18,45,317.5,35.0,3.25,23.45,81.5,28.45,17.88
2018,6,26,19,0,156.0,25.0,3.0,22.5,37.0,19.39,6.6
2018,6,26,19,15,88.5,13.5,2.95,21.85,19.5,11.52,0.0
2018,6,26,19,30,21.0,2.0,2.9,21.2,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,20.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,4,45,40.5,5.5,2.25,14.3,6.5,0.0,0.0
2018,6,27,5,0,81.0,11.0,2.3,14.4,13.0,60.98,0.0
2018,6,27,5,15,192.0,21.5,2.3,14.85,39.5,192.58,90.63
2018,6,27,5,30,303.0,32.0,2.3,15.3,66.0,303.92,241.29
2018,6,27,5,45,368.0,37.5,2.25,15.75,99.5,371.0,304.05
2018,6,27,6,0,433.0,43.0,2.2,16.2,133.0,442.38,364.34
2018,6,27,6,15,216.5,45.5,2.15,17.0,90.5,264.79,220.98
2018,6,27,6,30,0.0,48.0,2.1,17.8,48.0,39.69,27.92
2018,6,27,6,45,0.0,61.0,2.05,18.55,61.0,50.52,37.04
2018,6,27,7,0,0.0,74.0,2.0,19.3,74.0,61.38,45.89
2018,6,27,7,15,1.5,105.0,2.0,20.3,105.5,91.9,70.78
2018,6,27,7,30,3.0,136.0,2.0,21.3,137.0,123.02,95.55
2018,6,27,7,45,15.5,175.0,1.95,22.25,183.5,173.42,135.61
2018,6,27,8,0,28.0,214.0,1.9,23.2,230.0,243.25,189.58
2018,6,27,8,15,282.0,188.5,1.95,24.15,374.0,508.15,396.3
2018,6,27,8,30,536.0,163.0,2.0,25.1,518.0,770.68,582.55
2018,6,27,8,45,731.5,125.0,2.05,26.1,644.0,916.75,674.68
2018,6,27,9,0,927.0,87.0,2.1,27.1,770.0,1055.48,758.44
2018,6,27,9,15,928.5,92.5,2.25,27.8,807.5,1056.37,755.62
2018,6,27,9,30,930.0,98.0,2.4,28.5,845.0,1053.56,752.04
2018,6,27,9,45,926.5,106.0,2.55,29.2,876.5,1044.72,744.78
2018,6,27,10,0,923.0,114.0,2.7,29.9,908.0,1032.16,735.27
2018,6,27,10,15,928.5,116.0,2.9,30.3,936.0,1018.69,726.57
2018,6,27,10,30,934.0,118.0,3.1,30.7,964.0,1001.7,715.58
2018,6,27,10,45,937.0,119.5,3.3,31.15,984.5,978.47,700.41
2018,6,27,11,0,940.0,121.0,3.5,31.6,1005.0,952.01,683.08
2018,6,27,11,15,942.0,122.0,3.65,31.75,1018.5,921.11,663.28
2018,6,27,11,30,944.0,123.0,3.8,31.9,1032.0,887.33,641.46
2018,6,27,11,45,944.5,123.5,3.95,32.1,1038.0,849.28,616.5
2018,6,27,12,0,945.0,124.0,4.1,32.3,1044.0,808.91,589.79
2018,6,27,12,15,946.0,123.0,4.25,32.25,1042.5,765.67,559.76
2018,6,27,12,30,947.0,122.0,4.4,32.2,1041.0,720.6,527.43
2018,6,27,12,45,947.0,120.5,4.5,32.15,1032.5,672.87,492.22
2018,6,27,13,0,947.0,119.0,4.6,32.1,1024.0,623.69,454.98
2018,6,27,13,15,943.0,118.5,4.65,31.85,1006.5,571.85,415.07
2018,6,27,13,30,939.0,118.0,4.7,31.6,989.0,519.22,373.34
2018,6,27,13,45,932.5,117.0,4.75,31.35,964.0,464.62,328.99
2018,6,27,14,0,926.0,116.0,4.8,31.1,939.0,409.89,283.41
2018,6,27,14,15,919.5,114.5,4.8,30.75,908.5,354.89,236.95
2018,6,27,14,30,913.0,113.0,4.8,30.4,878.0,300.16,190.74
2018,6,27,14,45,904.5,111.0,4.85,30.1,841.5,245.22,145.97
2018,6,27,15,0,896.0,109.0,4.9,29.8,805.0,191.17,105.98
2018,6,27,15,15,884.5,106.5,4.9,29.8,763.0,137.68,74.83
2018,6,27,15,30,873.0,104.0,4.9,29.8,721.0,85.8,64.84
2018,6,27,15,45,859.0,101.5,4.9,28.8,675.5,84.38,64.17
2018,6,27,16,0,845.0,99.0,4.9,27.8,630.0,73.53,55.66
2018,6,27,16,15,826.5,94.0,4.9,27.1,579.5,71.32,54.17
2018,6,27,16,30,808.0,89.0,4.9,26.4,529.0,68.93,52.52
2018,6,27,16,45,784.0,85.0,4.9,25.65,477.5,67.0,51.25
2018,6,27,17,0,760.0,81.0,4.9,24.9,426.0,64.97,49.87
2018,6,27,17,15,730.5,77.0,4.8,24.0,375.5,62.79,48.36
2018,6,27,17,30,701.0,73.0,4.7,23.1,325.0,55.53,42.43
2018,6,27,17,45,656.5,66.5,4.65,22.25,273.5,51.4,39.06
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,47.14,35.45
2018,6,27,18,15,544.5,53.5,4.45,20.55,174.5,42.64,31.46
2018,6,27,18,30,477.0,47.0,4.3,19.7,127.0,38.12,27.25
2018,6,27,18,45,371.0,37.5,4.15,18.85,87.5,30.84,20.29
2018,6,27,19,0,265.0,28.0,4.0,18.0,48.0,23.48,9.5
2018,6,27,19,15,141.0,15.5,3.95,17.55,25.5,13.23,0.0
2018,6,27,19,30,17.0,3.0,3.9,17.1,3.0,0.0,0.0
2018,6,27,19,45,8.5,1.5,3.8,16.6,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.0,6.0,3.15,14.05,7.0,0.0,0.0
2018,6,28,5,0,70.0,12.0,3.2,14.2,14.0,54.78,0.0
2018,6,28,5,15,189.0,24.5,3.3,14.7,43.0,192.78,85.72
2018,6,28,5,30,308.0,37.0,3.4,15.2,72.0,312.23,248.18
2018,6,28,5,45,401.0,46.0,3.55,15.7,114.5,407.08,334.5
2018,6,28,6,0,494.0,55.0,3.7,16.2,157.0,507.92,419.02
2018,6,28,6,15,555.5,61.0,3.7,16.8,205.5,583.82,479.94
2018,6,28,6,30,617.0,67.0,3.7,17.4,254.0,661.96,539.62
2018,6,28,6,45,660.5,71.0,3.75,18.05,305.0,722.87,583.69
2018,6,28,7,0,704.0,75.0,3.8,18.7,356.0,778.6,622.21
2018,6,28,7,15,733.5,78.5,3.8,19.4,406.5,826.11,653.08
2018,6,28,7,30,763.0,82.0,3.8,20.1,457.0,872.17,682.0
2018,6,28,7,45,785.5,85.0,3.75,20.75,506.5,908.9,703.45
2018,6,28,8,0,808.0,88.0,3.7,21.4,556.0,943.35,722.89
2018,6,28,8,15,825.5,90.0,3.75,22.05,603.0,957.15,728.47
2018,6,28,8,30,843.0,92.0,3.8,22.7,650.0,979.84,740.31
2018,6,28,8,45,857.0,94.0,3.85,23.4,693.5,995.98,747.47
2018,6,28,9,0,871.0,96.0,3.9,24.1,737.0,1008.95,752.59
2018,6,28,9,15,882.5,97.0,3.95,24.6,776.5,1014.91,753.73
2018,6,28,9,30,894.0,98.0,4.0,25.1,816.0,1017.47,752.81
2018,6,28,9,45,903.5,98.5,4.1,25.6,850.0,1014.01,748.38
2018,6,28,10,0,913.0,99.0,4.2,26.1,884.0,1007.06,741.82
2018,6,28,10,15,919.5,100.0,4.25,26.5,912.0,994.2,731.5
2018,6,28,10,30,926.0,101.0,4.3,26.9,940.0,977.88,719.07
2018,6,28,10,45,931.5,102.0,4.35,27.25,962.0,957.22,704.03
2018,6,28,11,0,937.0,103.0,4.4,27.6,984.0,933.23,686.88
2018,6,28,11,15,939.5,103.5,4.5,27.8,997.5,902.99,666.23
2018,6,28,11,30,942.0,104.0,4.6,28.0,1011.0,869.86,643.65
2018,6,28,11,45,943.5,104.5,4.65,28.25,1017.5,833.23,618.37
2018,6,28,12,0,945.0,105.0,4.7,28.5,1024.0,794.18,591.32
2018,6,28,12,15,945.0,104.5,4.8,28.6,1022.5,751.1,560.67
2018,6,28,12,30,945.0,104.0,4.9,28.7,1021.0,706.19,527.25
2018,6,28,12,45,943.0,104.0,4.95,28.8,1012.0,658.79,491.01
2018,6,28,13,0,941.0,104.0,5.0,28.9,1003.0,610.04,452.88
2018,6,28,13,15,938.0,103.5,5.1,28.85,986.5,559.25,412.63
2018,6,28,13,30,935.0,103.0,5.2,28.8,970.0,507.55,370.5
2018,6,28,13,45,930.5,101.5,5.25,28.7,946.5,453.83,325.7
2018,6,28,14,0,926.0,100.0,5.3,28.6,923.0,399.76,279.59
2018,6,28,14,15,920.0,98.5,5.3,28.4,893.0,345.09,232.46
2018,6,28,14,30,914.0,97.0,5.3,28.2,863.0,290.64,185.62
2018,6,28,14,45,905.5,95.5,5.35,27.95,827.0,236.13,140.5
2018,6,28,15,0,897.0,94.0,5.4,27.7,791.0,182.51,100.24
2018,6,28,15,15,886.0,92.0,5.4,27.7,750.0,129.48,68.97
2018,6,28,15,30,875.0,90.0,5.4,27.7,709.0,77.99,59.02
2018,6,28,15,45,862.0,87.5,5.3,27.1,664.0,76.05,57.75
2018,6,28,16,0,849.0,85.0,5.2,26.5,619.0,74.67,56.92
2018,6,28,16,15,831.5,82.0,5.1,26.05,570.5,72.75,55.61
2018,6,28,16,30,814.0,79.0,5.0,25.6,522.0,62.12,46.96
2018,6,28,16,45,789.5,76.0,4.9,25.2,471.0,60.63,45.96
2018,6,28,17,0,765.0,73.0,4.8,24.8,420.0,59.08,44.89
2018,6,28,17,15,734.0,69.0,4.75,24.1,369.0,56.65,43.09
2018,6,28,17,30,703.0,65.0,4.7,23.4,318.0,54.15,41.18
2018,6,28,17,45,657.5,60.5,4.6,22.75,268.0,51.05,38.68
2018,6,28,18,0,612.0,56.0,4.5,22.1,218.0,44.02,32.64
2018,6,28,18,15,542.5,50.0,4.35,21.3,171.0,39.78,28.89
2018,6,28,18,30,473.0,44.0,4.2,20.5,124.0,35.56,24.95
2018,6,28,18,45,363.5,35.5,4.05,19.75,85.0,29.04,18.71
2018,6,28,19,0,254.0,27.0,3.9,19.0,46.0,22.53,8.86
2018,6,28,19,15,135.0,14.5,3.85,18.45,24.0,12.38,0.0
2018,6,28,19,30,16.0,2.0,3.8,17.9,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.3,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.0,6.0,2.05,13.85,7.0,0.0,0.0
2018,6,29,5,0,86.0,12.0,2.1,14.0,14.0,64.9,0.0
2018,6,29,5,15,215.0,23.5,2.0,14.5,43.5,208.22,86.51
2018,6,29,5,30,344.0,35.0,1.9,15.0,73.0,336.31,265.41
2018,6,29,5,45,396.5,43.0,1.85,15.5,108.5,399.92,325.96
2018,6,29,6,0,449.0,51.0,1.8,16.0,144.0,466.5,382.07
2018,6,29,6,15,244.0,80.0,1.7,16.85,132.5,320.92,265.52
2018,6,29,6,30,39.0,109.0,1.6,17.7,121.0,152.6,123.17
2018,6,29,6,45,213.0,116.0,1.5,18.55,199.0,348.51,286.38
2018,6,29,7,0,387.0,123.0,1.4,19.4,277.0,542.79,435.82
2018,6,29,7,15,581.5,101.5,1.4,20.45,368.5,717.29,559.13
2018,6,29,7,30,776.0,80.0,1.4,21.5,460.0,882.01,666.77
2018,6,29,7,45,806.5,80.5,1.4,22.6,512.5,923.61,687.41
2018,6,29,8,0,837.0,81.0,1.4,23.7,565.0,951.79,700.18
2018,6,29,8,15,854.0,83.5,1.55,24.75,613.0,977.83,713.84
2018,6,29,8,30,871.0,86.0,1.7,25.8,661.0,1001.01,725.51
2018,6,29,8,45,884.5,87.0,1.85,26.85,705.0,1015.72,731.74
2018,6,29,9,0,898.0,88.0,2.0,27.9,749.0,1027.21,735.99
2018,6,29,9,15,904.5,91.5,2.25,28.85,787.5,1031.09,736.95
2018,6,29,9,30,911.0,95.0,2.5,29.8,826.0,1031.4,735.62
2018,6,29,9,45,914.5,99.0,2.75,30.75,859.0,1025.67,730.41
2018,6,29,10,0,918.0,103.0,3.0,31.7,892.0,1016.36,722.9
2018,6,29,10,15,924.0,104.0,3.2,32.2,919.5,1002.85,713.61
2018,6,29,10,30,930.0,105.0,3.4,32.7,947.0,985.88,702.13
2018,6,29,10,45,935.0,105.5,3.6,33.2,968.0,964.09,687.55
2018,6,29,11,0,940.0,106.0,3.8,33.7,989.0,939.02,670.82
2018,6,29,11,15,942.0,106.0,3.9,33.9,1002.0,907.75,650.28
2018,6,29,11,30,944.0,106.0,4.0,34.1,1015.0,873.64,627.85
2018,6,29,11,45,945.0,106.5,4.15,34.35,1021.0,836.51,603.39
2018,6,29,12,0,946.0,107.0,4.3,34.6,1027.0,796.98,577.16
2018,6,29,12,15,944.0,108.0,4.4,34.6,1025.0,753.59,547.23
2018,6,29,12,30,942.0,109.0,4.5,34.6,1023.0,708.49,514.73
2018,6,29,12,45,937.5,110.5,4.6,34.65,1013.0,660.71,479.45
2018,6,29,13,0,933.0,112.0,4.7,34.7,1003.0,611.79,442.48
2018,6,29,13,15,929.0,111.5,4.75,34.6,986.0,560.75,403.21
2018,6,29,13,30,925.0,111.0,4.8,34.5,969.0,508.92,362.22
2018,6,29,13,45,920.5,109.5,4.85,34.35,945.5,455.61,319.09
2018,6,29,14,0,916.0,108.0,4.9,34.2,922.0,401.97,274.65
2018,6,29,14,15,909.0,106.5,4.9,34.0,891.5,347.43,228.93
2018,6,29,14,30,902.0,105.0,4.9,33.8,861.0,293.22,183.55
2018,6,29,14,45,892.5,103.5,4.95,33.6,824.5,239.06,139.86
2018,6,29,15,0,883.0,102.0,5.0,33.4,788.0,185.9,100.92
2018,6,29,15,15,871.5,100.0,5.0,33.4,747.0,133.46,70.69
2018,6,29,15,30,860.0,98.0,5.0,33.4,706.0,82.61,61.3
2018,6,29,15,45,846.0,94.5,4.95,32.7,660.5,79.96,59.54
2018,6,29,16,0,832.0,91.0,4.9,32.0,615.0,78.08,58.37
2018,6,29,16,15,814.0,88.5,4.85,31.5,567.0,67.41,49.95
2018,6,29,16,30,796.0,86.0,4.8,31.0,519.0,66.64,49.61
2018,6,29,16,45,772.0,82.0,4.75,30.5,468.5,64.65,48.25
2018,6,29,17,0,748.0,78.0,4.7,30.0,418.0,62.56,46.78
2018,6,29,17,15,716.5,73.5,4.5,29.3,367.0,59.89,44.85
2018,6,29,17,30,685.0,69.0,4.3,28.6,316.0,57.15,42.79
2018,6,29,17,45,641.0,64.0,4.1,27.9,266.5,49.37,36.39
2018,6,29,18,0,597.0,59.0,3.9,27.2,217.0,46.23,33.79
2018,6,29,18,15,529.5,52.0,3.5,26.25,170.0,41.31,29.55
2018,6,29,18,30,462.0,45.0,3.1,25.3,123.0,36.34,25.07
2018,6,29,18,45,358.0,36.0,2.7,24.35,84.5,29.46,18.64
2018,6,29,19,0,254.0,27.0,2.3,23.4,46.0,22.53,8.63
2018,6,29,19,15,135.5,14.5,2.2,22.8,24.0,12.38,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,0.95,17.95,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.0,18.3,14.0,76.89,0.0
2018,6,30,5,15,240.5,22.5,1.2,19.2,44.0,223.89,83.27
2018,6,30,5,30,376.0,33.0,1.4,20.1,74.0,357.18,274.71
2018,6,30,5,45,463.5,40.0,1.6,21.0,117.0,446.89,354.12
2018,6,30,6,0,551.0,47.0,1.8,21.9,160.0,542.36,430.52
2018,6,30,6,15,607.0,52.0,1.65,22.85,208.5,613.6,483.14
2018,6,30,6,30,663.0,57.0,1.5,23.8,257.0,681.83,530.02
2018,6,30,6,45,701.0,61.5,1.35,24.8,308.0,740.44,566.87
2018,6,30,7,0,739.0,66.0,1.2,25.8,359.0,798.79,601.11
2018,6,30,7,15,767.0,69.0,1.0,26.9,410.0,844.93,624.12
2018,6,30,7,30,795.0,72.0,0.8,28.0,461.0,889.57,644.45
2018,6,30,7,45,816.0,75.0,0.6,29.15,511.0,914.43,650.72
2018,6,30,8,0,837.0,78.0,0.4,30.3,561.0,947.83,661.67
2018,6,30,8,15,852.5,80.5,0.55,31.05,608.5,972.48,675.28
2018,6,30,8,30,868.0,83.0,0.7,31.8,656.0,994.24,687.26
2018,6,30,8,45,879.5,85.0,0.85,32.55,699.0,1008.23,694.55
2018,6,30,9,0,891.0,87.0,1.0,33.3,742.0,1018.96,699.94
2018,6,30,9,15,901.0,88.5,1.1,33.9,781.0,1024.19,701.58
2018,6,30,9,30,911.0,90.0,1.2,34.5,820.0,1025.96,701.28
2018,6,30,9,45,919.0,90.5,1.25,35.1,853.5,1021.1,696.32
2018,6,30,10,0,927.0,91.0,1.3,35.7,887.0,1012.74,689.48
2018,6,30,10,15,932.5,92.0,1.45,36.1,914.5,998.96,681.65
2018,6,30,10,30,938.0,93.0,1.6,36.5,942.0,981.72,671.67
2018,6,30,10,45,941.0,94.5,1.7,36.9,962.5,959.27,657.82
2018,6,30,11,0,944.0,96.0,1.8,37.3,983.0,933.56,641.97
2018,6,30,11,15,945.5,96.5,1.95,37.5,995.5,902.5,623.77
2018,6,30,11,30,947.0,97.0,2.1,37.7,1008.0,868.6,603.55
2018,6,30,11,45,947.5,97.5,2.25,37.9,1014.0,831.25,580.85
2018,6,30,12,0,948.0,98.0,2.4,38.1,1020.0,791.52,556.29
2018,6,30,12,15,946.0,99.0,2.6,38.15,1018.0,748.29,528.69
2018,6,30,12,30,944.0,100.0,2.8,38.2,1016.0,703.32,498.08
2018,6,30,12,45,939.0,101.5,2.95,38.25,1005.5,655.34,464.22
2018,6,30,13,0,934.0,103.0,3.1,38.3,995.0,606.24,428.54
2018,6,30,13,15,930.5,102.5,3.25,38.15,978.5,555.53,390.95
2018,6,30,13,30,927.0,102.0,3.4,38.0,962.0,503.98,351.48
2018,6,30,13,45,922.0,101.5,3.55,37.9,939.0,451.15,309.77
2018,6,30,14,0,917.0,101.0,3.7,37.8,916.0,398.0,266.7
2018,6,30,14,15,910.0,100.0,3.8,37.55,886.0,343.81,222.27
2018,6,30,14,30,903.0,99.0,3.9,37.3,856.0,289.92,178.05
2018,6,30,14,45,894.5,97.5,4.0,37.05,820.5,235.94,135.23
2018,6,30,15,0,886.0,96.0,4.1,36.8,785.0,182.85,96.94
2018,6,30,15,15,874.5,94.0,4.1,36.8,744.0,130.3,67.06
2018,6,30,15,30,863.0,92.0,4.1,36.8,703.0,79.34,57.77
2018,6,30,15,45,847.0,90.5,4.15,36.05,657.5,77.57,56.75
2018,6,30,16,0,831.0,89.0,4.2,35.3,612.0,76.83,56.51
2018,6,30,16,15,810.0,87.0,4.2,34.75,563.5,66.34,48.36
2018,6,30,16,30,789.0,85.0,4.2,34.2,515.0,65.83,48.25
2018,6,30,16,45,764.0,81.5,4.2,33.7,464.5,64.17,47.17
2018,6,30,17,0,739.0,78.0,4.2,33.2,414.0,62.44,46.02
2018,6,30,17,15,706.0,74.0,4.1,32.4,363.5,60.15,44.45
2018,6,30,17,30,673.0,70.0,4.0,31.6,313.0,53.05,38.81
2018,6,30,17,45,627.0,64.5,3.9,30.8,263.0,49.61,36.12
2018,6,30,18,0,581.0,59.0,3.8,30.0,213.0,46.11,33.26
2018,6,30,18,15,512.0,52.0,3.55,28.95,166.5,41.2,29.09
2018,6,30,18,30,443.0,45.0,3.3,27.9,120.0,36.25,24.69
2018,6,30,18,45,334.0,35.5,3.05,26.8,81.5,28.94,17.99
2018,6,30,19,0,225.0,26.0,2.8,25.7,43.0,21.55,7.86
2018,6,30,19,15,120.0,14.0,2.7,25.0,22.5,11.95,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.3,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.8,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.0,11.0,49.75,0.0
2018,7,1,5,15,170.0,22.5,1.65,19.6,38.0,174.54,56.88
2018,7,1,5,30,275.0,35.0,1.8,20.2,65.0,285.98,220.28
2018,7,1,5,45,297.0,41.0,1.95,20.8,88.5,321.21,257.84
2018,7,1,6,0,319.0,47.0,2.1,21.4,112.0,356.58,289.77
2018,7,1,6,15,159.5,50.5,2.15,22.2,83.0,205.74,168.12
2018,7,1,6,30,0.0,54.0,2.2,23.0,54.0,44.69,31.44
2018,7,1,6,45,0.0,72.5,2.25,23.75,72.5,60.78,44.65
2018,7,1,7,0,0.0,91.0,2.3,24.5,91.0,78.0,58.45
2018,7,1,7,15,19.0,131.5,2.25,25.4,141.0,136.08,105.57
2018,7,1,7,30,38.0,172.0,2.2,26.3,191.0,212.25,165.37
2018,7,1,7,45,60.0,200.5,2.2,27.15,233.5,264.0,204.7
2018,7,1,8,0,82.0,229.0,2.2,28.0,276.0,315.57,242.9
2018,7,1,8,15,100.0,259.0,2.25,28.7,321.5,364.46,278.16
2018,7,1,8,30,118.0,289.0,2.3,29.4,367.0,434.59,327.85
2018,7,1,8,45,352.0,248.5,2.35,30.15,502.5,643.54,480.78
2018,7,1,9,0,586.0,208.0,2.4,30.9,638.0,864.12,630.16
2018,7,1,9,15,710.5,164.0,2.45,31.55,713.5,935.68,672.25
2018,7,1,9,30,835.0,120.0,2.5,32.2,789.0,982.29,698.64
2018,7,1,9,45,842.0,123.5,2.55,32.85,822.0,979.69,694.0
2018,7,1,10,0,849.0,127.0,2.6,33.5,855.0,973.69,687.81
2018,7,1,10,15,855.5,129.0,2.65,34.05,882.5,962.32,678.69
2018,7,1,10,30,862.0,131.0,2.7,34.6,910.0,947.62,667.65
2018,7,1,10,45,866.5,132.0,2.8,35.1,930.5,926.87,653.43
2018,7,1,11,0,871.0,133.0,2.9,35.6,951.0,903.03,637.32
2018,7,1,11,15,873.5,134.0,3.0,35.85,964.0,874.48,618.86
2018,7,1,11,30,876.0,135.0,3.1,36.1,977.0,843.2,598.58
2018,7,1,11,45,876.5,135.5,3.2,36.3,982.5,807.4,575.38
2018,7,1,12,0,877.0,136.0,3.3,36.5,988.0,769.45,550.38
2018,7,1,12,15,870.5,139.5,3.45,36.5,984.5,726.93,521.16
2018,7,1,12,30,864.0,143.0,3.6,36.5,981.0,683.19,490.38
2018,7,1,12,45,853.5,148.0,3.7,36.5,969.5,637.04,456.97
2018,7,1,13,0,843.0,153.0,3.8,36.5,958.0,590.39,422.36
2018,7,1,13,15,838.0,153.0,3.9,36.25,942.0,542.99,386.75
2018,7,1,13,30,833.0,153.0,4.0,36.0,926.0,493.95,348.9
2018,7,1,13,45,826.0,152.0,4.05,35.8,902.5,442.76,308.33
2018,7,1,14,0,819.0,151.0,4.1,35.6,879.0,391.71,266.91
2018,7,1,14,15,810.0,150.5,4.15,35.3,850.0,340.71,225.06
2018,7,1,14,30,801.0,150.0,4.2,35.0,821.0,290.45,183.78
2018,7,1,14,45,789.5,147.5,4.25,34.65,785.5,239.34,143.32
2018,7,1,15,0,778.0,145.0,4.3,34.3,750.0,189.65,107.36
2018,7,1,15,15,764.0,142.0,4.3,34.3,710.0,141.04,79.2
2018,7,1,15,30,750.0,139.0,4.3,34.3,670.0,94.48,70.51
2018,7,1,15,45,732.0,135.5,4.2,33.45,625.5,84.41,62.9
2018,7,1,16,0,714.0,132.0,4.1,32.6,581.0,84.45,63.36
