Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,15,691.0,127.5,4.05,32.0,534.0,83.69,63.1
2018,7,1,16,30,668.0,123.0,4.0,31.4,487.0,82.81,62.76
2018,7,1,16,45,639.5,117.0,3.9,30.8,438.0,80.71,61.41
2018,7,1,17,0,611.0,111.0,3.8,30.2,389.0,78.46,59.92
2018,7,1,17,15,574.5,104.0,3.65,29.5,340.0,75.22,57.6
2018,7,1,17,30,538.0,97.0,3.5,28.8,291.0,71.84,55.08
2018,7,1,17,45,489.0,88.0,3.4,28.05,243.0,66.6,50.91
2018,7,1,18,0,440.0,79.0,3.3,27.3,195.0,58.88,44.48
2018,7,1,18,15,346.5,68.5,3.15,26.5,148.0,51.35,38.01
2018,7,1,18,30,253.0,58.0,3.0,25.7,101.0,43.76,31.25
2018,7,1,18,45,143.0,41.5,2.8,24.85,64.0,32.15,20.8
2018,7,1,19,0,33.0,25.0,2.6,24.0,27.0,19.99,6.93
2018,7,1,19,15,20.0,13.0,2.55,23.45,14.0,11.1,0.0
2018,7,1,19,30,7.0,1.0,2.5,22.9,1.0,0.0,0.0
2018,7,1,19,45,3.5,0.5,2.45,22.35,0.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,4,45,18.5,4.0,1.05,17.45,4.5,0.0,0.0
2018,7,2,5,0,37.0,8.0,1.2,17.7,9.0,30.26,0.0
2018,7,2,5,15,116.5,23.0,1.2,18.25,34.0,138.78,37.91
2018,7,2,5,30,196.0,38.0,1.2,18.8,59.0,233.07,179.0
2018,7,2,5,45,224.5,45.0,1.25,19.35,81.0,265.77,213.62
2018,7,2,6,0,253.0,52.0,1.3,19.9,103.0,302.22,246.22
2018,7,2,6,15,126.5,44.5,1.3,20.8,70.0,169.32,138.23
2018,7,2,6,30,0.0,37.0,1.3,21.7,37.0,30.54,19.87
2018,7,2,6,45,0.0,48.5,1.35,22.6,48.5,40.11,27.79
2018,7,2,7,0,0.0,60.0,1.4,23.5,60.0,49.69,35.5
2018,7,2,7,15,0.5,89.0,1.4,24.45,89.0,75.43,56.21
2018,7,2,7,30,1.0,118.0,1.4,25.4,118.0,103.16,78.03
2018,7,2,7,45,1.5,134.5,1.4,26.4,135.0,118.6,89.64
2018,7,2,8,0,2.0,151.0,1.4,27.4,152.0,133.97,100.98
2018,7,2,8,15,2.5,163.0,1.5,28.15,164.5,144.86,108.8
2018,7,2,8,30,3.0,175.0,1.6,28.9,177.0,155.73,116.53
2018,7,2,8,45,7.5,201.5,1.7,29.7,207.0,184.47,137.9
2018,7,2,9,0,12.0,228.0,1.8,30.5,237.0,213.01,158.71
2018,7,2,9,15,68.0,293.0,1.9,31.1,347.0,351.07,261.51
2018,7,2,9,30,124.0,358.0,2.0,31.7,457.0,492.02,361.21
2018,7,2,9,45,353.5,311.5,2.1,32.3,611.0,683.68,496.9
2018,7,2,10,0,583.0,265.0,2.2,32.9,765.0,873.69,623.06
2018,7,2,10,15,702.0,214.0,2.25,33.4,835.0,921.22,651.94
2018,7,2,10,30,821.0,163.0,2.3,33.9,905.0,953.1,669.93
2018,7,2,10,45,825.0,165.5,2.35,34.45,925.5,932.98,655.34
2018,7,2,11,0,829.0,168.0,2.4,35.0,946.0,909.71,639.32
2018,7,2,11,15,831.5,170.0,2.5,35.35,960.0,881.65,621.23
2018,7,2,11,30,834.0,172.0,2.6,35.7,974.0,850.78,601.3
2018,7,2,11,45,833.5,173.5,2.7,36.0,979.0,814.51,577.69
2018,7,2,12,0,833.0,175.0,2.8,36.3,984.0,776.12,551.43
2018,7,2,12,15,831.0,176.0,2.9,36.4,982.5,734.43,522.92
2018,7,2,12,30,829.0,177.0,3.0,36.5,981.0,691.31,492.77
2018,7,2,12,45,824.0,178.5,3.1,36.55,971.5,645.51,460.14
2018,7,2,13,0,819.0,180.0,3.2,36.6,962.0,598.96,426.09
2018,7,2,13,15,812.0,180.5,3.3,36.5,945.0,550.07,389.75
2018,7,2,13,30,805.0,181.0,3.4,36.4,928.0,501.0,352.21
2018,7,2,13,45,795.5,181.5,3.45,36.3,904.0,450.91,312.86
2018,7,2,14,0,786.0,182.0,3.5,36.2,880.0,401.27,272.97
2018,7,2,14,15,775.0,180.5,3.6,35.9,849.5,350.51,232.01
2018,7,2,14,30,764.0,179.0,3.7,35.6,819.0,300.8,191.83
2018,7,2,14,45,727.0,187.0,3.75,35.3,775.0,245.19,149.51
2018,7,2,15,0,690.0,195.0,3.8,35.0,731.0,200.73,118.67
2018,7,2,15,15,682.5,185.0,3.8,35.0,692.0,152.0,89.57
2018,7,2,15,30,675.0,175.0,3.8,35.0,653.0,104.76,78.44
2018,7,2,15,45,634.0,174.5,3.9,34.0,600.0,106.16,80.16
2018,7,2,16,0,593.0,174.0,4.0,33.0,547.0,108.91,82.95
2018,7,2,16,15,577.0,164.0,3.95,32.3,503.5,105.79,80.93
2018,7,2,16,30,561.0,154.0,3.9,31.6,460.0,102.38,78.67
2018,7,2,16,45,548.0,143.0,3.9,30.9,417.5,97.1,74.85
2018,7,2,17,0,535.0,132.0,3.9,30.2,375.0,91.47,70.68
2018,7,2,17,15,498.5,122.5,3.8,29.3,327.5,86.2,66.79
2018,7,2,17,30,462.0,113.0,3.7,28.4,280.0,80.7,62.61
2018,7,2,17,45,412.0,101.0,3.6,27.45,232.5,73.14,56.56
2018,7,2,18,0,362.0,89.0,3.5,26.5,185.0,65.32,50.09
2018,7,2,18,15,301.5,73.5,3.35,25.6,142.0,54.67,40.97
2018,7,2,18,30,241.0,58.0,3.2,24.7,99.0,43.7,31.33
2018,7,2,18,45,171.5,40.5,3.05,23.75,65.0,30.89,19.86
2018,7,2,19,0,102.0,23.0,2.9,22.8,31.0,17.75,5.52
2018,7,2,19,15,53.5,12.0,2.85,22.25,16.0,10.24,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.7,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,21.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,3,4,45,1.0,2.0,2.3,15.4,2.0,0.0,0.0
2018,7,3,5,0,2.0,4.0,2.5,15.5,4.0,4.68,0.0
2018,7,3,5,15,8.0,17.5,2.6,16.0,18.0,22.93,0.36
2018,7,3,5,30,14.0,31.0,2.7,16.5,32.0,44.4,29.99
2018,7,3,5,45,57.5,48.5,2.85,17.0,59.0,111.37,88.23
2018,7,3,6,0,101.0,66.0,3.0,17.5,86.0,167.96,137.64
2018,7,3,6,15,86.0,84.5,3.05,18.1,105.0,179.4,147.21
2018,7,3,6,30,71.0,103.0,3.1,18.7,124.0,172.53,141.11
2018,7,3,6,45,47.5,118.0,3.1,19.35,133.0,166.94,135.21
2018,7,3,7,0,24.0,133.0,3.1,20.0,142.0,159.94,127.87
2018,7,3,7,15,15.0,136.0,3.15,20.7,142.0,137.28,108.36
2018,7,3,7,30,6.0,139.0,3.2,21.4,142.0,129.32,100.87
2018,7,3,7,45,3.0,131.0,3.2,22.1,132.5,116.68,89.91
2018,7,3,8,0,0.0,123.0,3.2,22.8,123.0,105.09,79.91
2018,7,3,8,15,7.0,164.5,3.3,23.5,169.0,150.89,116.27
2018,7,3,8,30,14.0,206.0,3.4,24.2,215.0,197.13,152.13
2018,7,3,8,45,71.0,263.0,3.45,24.9,314.5,330.41,255.81
2018,7,3,9,0,128.0,320.0,3.5,25.6,414.0,468.5,358.42
2018,7,3,9,15,418.5,253.5,3.6,26.2,584.0,727.85,550.9
2018,7,3,9,30,709.0,187.0,3.7,26.8,754.0,949.38,703.08
2018,7,3,9,45,788.0,159.0,3.8,27.4,813.5,976.85,717.35
2018,7,3,10,0,867.0,131.0,3.9,28.0,873.0,995.7,727.37
2018,7,3,10,15,876.0,131.5,4.0,28.4,902.0,984.89,718.62
2018,7,3,10,30,885.0,132.0,4.1,28.8,931.0,970.66,707.96
2018,7,3,10,45,892.0,132.0,4.25,29.15,953.0,950.72,694.05
2018,7,3,11,0,899.0,132.0,4.4,29.5,975.0,927.53,678.03
2018,7,3,11,15,903.0,132.5,4.45,29.6,989.5,899.02,658.69
2018,7,3,11,30,907.0,133.0,4.5,29.7,1004.0,867.61,637.41
2018,7,3,11,45,910.0,131.5,4.6,29.85,1010.5,831.09,612.66
2018,7,3,12,0,913.0,130.0,4.7,30.0,1017.0,792.23,586.43
2018,7,3,12,15,913.0,130.0,4.7,29.95,1016.0,750.29,556.02
2018,7,3,12,30,913.0,130.0,4.7,29.9,1015.0,706.61,523.7
2018,7,3,12,45,912.0,129.5,4.75,29.9,1006.5,660.4,488.93
2018,7,3,13,0,911.0,129.0,4.8,29.9,998.0,612.86,452.29
2018,7,3,13,15,908.5,127.5,4.75,29.8,982.0,562.68,412.65
2018,7,3,13,30,906.0,126.0,4.7,29.7,966.0,511.62,371.32
2018,7,3,13,45,902.0,124.0,4.7,29.6,943.0,458.92,327.82
2018,7,3,14,0,898.0,122.0,4.7,29.5,920.0,405.85,283.03
2018,7,3,14,15,892.5,120.0,4.65,29.3,890.5,352.15,237.2
2018,7,3,14,30,887.0,118.0,4.6,29.1,861.0,298.63,191.6
2018,7,3,14,45,879.5,115.0,4.55,28.95,825.5,244.48,147.08
2018,7,3,15,0,872.0,112.0,4.5,28.8,790.0,191.13,107.18
2018,7,3,15,15,860.0,109.5,4.5,28.8,748.5,138.7,76.29
2018,7,3,15,30,848.0,107.0,4.5,28.8,707.0,87.9,66.82
2018,7,3,15,45,835.5,103.5,4.4,28.25,662.5,74.66,56.3
2018,7,3,16,0,823.0,100.0,4.3,27.7,618.0,73.75,55.86
2018,7,3,16,15,806.5,96.5,4.2,27.25,570.5,72.65,55.23
2018,7,3,16,30,790.0,93.0,4.1,26.8,523.0,71.43,54.51
2018,7,3,16,45,766.0,88.5,4.0,26.4,472.0,69.27,52.98
2018,7,3,17,0,742.0,84.0,3.9,26.0,421.0,66.98,51.33
2018,7,3,17,15,708.0,79.0,3.8,25.4,369.0,58.72,44.61
2018,7,3,17,30,674.0,74.0,3.7,24.8,317.0,55.97,42.49
2018,7,3,17,45,627.0,68.5,3.6,24.2,266.5,52.64,39.8
2018,7,3,18,0,580.0,63.0,3.5,23.6,216.0,49.26,36.94
2018,7,3,18,15,508.5,56.0,3.4,22.85,169.0,44.46,32.71
2018,7,3,18,30,437.0,49.0,3.3,22.1,122.0,39.65,28.26
2018,7,3,18,45,329.0,38.5,3.15,21.3,83.0,31.6,20.68
2018,7,3,19,0,221.0,28.0,3.0,20.5,44.0,21.82,8.12
2018,7,3,19,15,116.0,15.0,3.0,19.95,23.0,12.8,0.0
2018,7,3,19,30,11.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,7,3,19,45,5.5,1.0,3.0,18.85,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,7.0,2.0,2.2,14.7,2.0,0.0,0.0
2018,7,4,5,0,14.0,4.0,2.3,14.8,4.0,12.26,0.0
2018,7,4,5,15,65.5,12.0,2.35,15.3,18.0,79.21,10.41
2018,7,4,5,30,117.0,20.0,2.4,15.8,32.0,139.12,106.92
2018,7,4,5,45,88.5,19.5,2.45,16.3,31.5,113.07,90.76
2018,7,4,6,0,60.0,19.0,2.5,16.8,31.0,76.16,60.71
2018,7,4,6,15,30.0,25.5,2.5,17.5,31.5,52.49,40.07
2018,7,4,6,30,0.0,32.0,2.5,18.2,32.0,26.4,16.75
2018,7,4,6,45,0.0,43.5,2.5,18.85,43.5,35.95,24.75
2018,7,4,7,0,0.0,55.0,2.5,19.5,55.0,45.52,32.64
2018,7,4,7,15,1.0,90.0,2.5,20.25,90.5,76.91,58.48
2018,7,4,7,30,2.0,125.0,2.5,21.0,126.0,111.2,86.14
2018,7,4,7,45,34.0,176.0,2.5,21.7,195.5,209.43,165.67
2018,7,4,8,0,66.0,227.0,2.5,22.4,265.0,297.57,234.35
2018,7,4,8,15,295.5,213.0,2.5,23.05,404.0,551.45,431.14
2018,7,4,8,30,525.0,199.0,2.5,23.7,543.0,790.31,601.98
2018,7,4,8,45,694.5,151.0,2.5,24.4,639.0,916.6,683.28
2018,7,4,9,0,864.0,103.0,2.5,25.1,735.0,1010.15,740.1
2018,7,4,9,15,873.5,105.0,2.55,25.75,773.5,1015.28,739.51
2018,7,4,9,30,883.0,107.0,2.6,26.4,812.0,1017.0,737.76
2018,7,4,9,45,891.0,108.5,2.65,27.0,845.5,1013.21,732.79
2018,7,4,10,0,899.0,110.0,2.7,27.6,879.0,1005.95,725.79
2018,7,4,10,15,905.5,110.5,2.75,28.15,906.5,992.72,715.29
2018,7,4,10,30,912.0,111.0,2.8,28.7,934.0,976.1,702.79
2018,7,4,10,45,916.0,112.0,2.85,29.25,954.5,954.28,687.09
2018,7,4,11,0,920.0,113.0,2.9,29.8,975.0,929.24,669.43
2018,7,4,11,15,923.5,113.0,2.95,30.15,989.0,899.77,649.47
2018,7,4,11,30,927.0,113.0,3.0,30.5,1003.0,867.41,627.63
2018,7,4,11,45,928.0,112.5,3.05,30.9,1008.5,829.93,602.25
2018,7,4,12,0,929.0,112.0,3.1,31.3,1014.0,790.15,575.26
2018,7,4,12,15,930.0,111.0,3.1,31.55,1013.0,747.89,545.26
2018,7,4,12,30,931.0,110.0,3.1,31.8,1012.0,703.77,512.83
2018,7,4,12,45,930.5,109.0,3.15,32.0,1003.5,657.03,478.16
2018,7,4,13,0,930.0,108.0,3.2,32.2,995.0,608.86,441.58
2018,7,4,13,15,928.0,106.5,3.25,32.25,979.5,558.27,402.54
2018,7,4,13,30,926.0,105.0,3.3,32.3,964.0,506.71,361.64
2018,7,4,13,45,922.5,104.0,3.3,32.35,941.5,454.07,318.73
2018,7,4,14,0,919.0,103.0,3.3,32.4,919.0,400.96,274.45
2018,7,4,14,15,913.0,101.5,3.3,32.3,889.5,346.49,228.72
2018,7,4,14,30,907.0,100.0,3.3,32.2,860.0,292.22,183.18
2018,7,4,14,45,899.5,98.0,3.3,32.05,824.5,237.75,139.05
2018,7,4,15,0,892.0,96.0,3.3,31.9,789.0,184.07,99.49
2018,7,4,15,15,881.0,94.5,3.3,31.9,748.5,131.38,68.98
2018,7,4,15,30,870.0,93.0,3.3,31.9,708.0,80.21,59.7
2018,7,4,15,45,858.0,90.0,3.25,31.45,663.5,77.48,57.81
2018,7,4,16,0,846.0,87.0,3.2,31.0,619.0,75.86,56.78
2018,7,4,16,15,828.5,83.5,3.15,30.65,570.5,73.66,55.24
2018,7,4,16,30,811.0,80.0,3.1,30.3,522.0,62.75,46.52
2018,7,4,16,45,785.5,77.0,3.1,29.9,470.5,61.28,45.56
2018,7,4,17,0,760.0,74.0,3.1,29.5,419.0,59.75,44.53
2018,7,4,17,15,735.0,69.0,3.1,28.8,369.5,56.66,42.23
2018,7,4,17,30,710.0,64.0,3.1,28.1,320.0,53.43,39.75
2018,7,4,17,45,664.5,59.0,3.1,27.4,269.0,49.89,36.91
2018,7,4,18,0,619.0,54.0,3.1,26.7,218.0,42.54,30.72
2018,7,4,18,15,545.0,48.5,3.05,25.65,170.0,38.6,27.33
2018,7,4,18,30,471.0,43.0,3.0,24.6,122.0,34.72,23.78
2018,7,4,18,45,372.0,34.5,2.9,23.5,84.0,28.22,17.67
2018,7,4,19,0,273.0,26.0,2.8,22.4,46.0,21.69,7.81
2018,7,4,19,15,147.0,14.0,2.8,21.7,24.0,11.95,0.0
2018,7,4,19,30,21.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.35,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,5,4,45,40.5,4.5,0.6,14.7,5.0,0.0,0.0
2018,7,5,5,0,81.0,9.0,0.7,14.9,10.0,58.82,0.0
2018,7,5,5,15,220.0,20.0,0.8,15.45,39.0,203.17,20.22
2018,7,5,5,30,359.0,31.0,0.9,16.0,68.0,341.66,261.75
2018,7,5,5,45,347.0,35.5,0.95,16.6,87.0,351.02,282.7
2018,7,5,6,0,335.0,40.0,1.0,17.2,106.0,358.25,292.6
2018,7,5,6,15,167.5,45.5,1.0,18.05,78.5,224.05,184.52
2018,7,5,6,30,0.0,51.0,1.0,18.9,51.0,42.19,29.86
2018,7,5,6,45,0.0,66.5,0.95,19.75,66.5,55.12,40.72
2018,7,5,7,0,0.0,82.0,0.9,20.6,82.0,69.16,52.1
2018,7,5,7,15,1.5,114.0,0.85,21.5,114.5,101.35,78.08
2018,7,5,7,30,3.0,146.0,0.8,22.4,147.0,133.86,103.61
2018,7,5,7,45,12.5,173.0,0.8,23.25,180.0,168.91,130.89
2018,7,5,8,0,22.0,200.0,0.8,24.1,213.0,203.93,157.45
2018,7,5,8,15,47.0,233.0,0.75,24.95,263.0,280.92,215.57
2018,7,5,8,30,72.0,266.0,0.7,25.8,313.0,339.63,257.82
2018,7,5,8,45,244.5,260.5,0.7,26.7,436.5,548.08,409.23
2018,7,5,9,0,417.0,255.0,0.7,27.6,560.0,735.14,533.77
2018,7,5,9,15,668.5,172.5,0.7,28.45,692.0,903.03,639.36
2018,7,5,9,30,920.0,90.0,0.7,29.3,824.0,1035.56,713.84
2018,7,5,9,45,925.5,92.5,0.75,30.15,857.5,1030.45,706.32
2018,7,5,10,0,931.0,95.0,0.8,31.0,891.0,1021.77,698.86
2018,7,5,10,15,937.0,95.5,0.8,31.75,918.5,1007.91,687.78
2018,7,5,10,30,943.0,96.0,0.8,32.5,946.0,990.58,674.87
2018,7,5,10,45,947.0,96.0,0.85,33.25,966.5,967.48,659.69
2018,7,5,11,0,951.0,96.0,0.9,34.0,987.0,941.12,642.66
2018,7,5,11,15,952.5,96.5,0.95,34.45,1000.0,909.94,623.52
2018,7,5,11,30,954.0,97.0,1.0,34.9,1013.0,875.87,602.56
2018,7,5,11,45,954.5,96.5,1.0,35.35,1018.0,837.45,578.12
2018,7,5,12,0,955.0,96.0,1.0,35.8,1023.0,796.67,552.15
2018,7,5,12,15,952.5,97.0,1.15,36.0,1020.5,752.84,525.49
2018,7,5,12,30,950.0,98.0,1.3,36.2,1018.0,707.27,495.58
2018,7,5,12,45,920.5,114.5,1.4,36.4,999.5,655.22,459.62
2018,7,5,13,0,891.0,131.0,1.5,36.6,981.0,603.47,422.86
2018,7,5,13,15,911.0,114.5,1.65,36.55,971.0,555.39,388.3
2018,7,5,13,30,931.0,98.0,1.8,36.5,961.0,504.26,349.96
2018,7,5,13,45,919.5,101.0,1.95,36.45,935.5,450.92,308.65
2018,7,5,14,0,908.0,104.0,2.1,36.4,910.0,397.83,266.28
2018,7,5,14,15,826.5,144.5,2.25,36.2,859.5,342.23,223.26
2018,7,5,14,30,745.0,185.0,2.4,36.0,809.0,293.25,185.9
2018,7,5,14,45,669.5,208.0,2.5,35.8,751.0,247.62,152.72
2018,7,5,15,0,594.0,231.0,2.6,35.6,693.0,210.6,129.14
2018,7,5,15,15,665.0,187.0,2.6,35.6,678.5,151.83,89.57
2018,7,5,15,30,736.0,143.0,2.6,35.6,664.0,87.31,64.33
2018,7,5,15,45,719.5,136.5,2.75,34.85,618.0,84.77,62.76
2018,7,5,16,0,703.0,130.0,2.9,34.1,572.0,83.04,61.78
2018,7,5,16,15,715.5,113.5,2.95,33.5,532.5,75.31,55.88
2018,7,5,16,30,728.0,97.0,3.0,32.9,493.0,73.28,54.58
2018,7,5,16,45,716.0,89.0,3.0,32.25,447.0,68.91,51.35
2018,7,5,17,0,704.0,81.0,3.0,31.6,401.0,64.23,47.82
2018,7,5,17,15,587.0,89.5,2.95,30.8,334.0,64.77,48.6
2018,7,5,17,30,470.0,98.0,2.9,30.0,267.0,70.71,53.86
2018,7,5,17,45,416.0,89.0,2.8,29.2,221.5,64.92,49.25
2018,7,5,18,0,362.0,80.0,2.7,28.4,176.0,58.99,44.36
2018,7,5,18,15,297.0,67.5,2.65,27.6,135.0,50.33,36.96
2018,7,5,18,30,232.0,55.0,2.6,26.8,94.0,41.46,29.16
2018,7,5,18,45,169.0,40.0,2.5,26.05,63.5,30.51,19.3
2018,7,5,19,0,106.0,25.0,2.4,25.3,33.0,19.71,6.3
2018,7,5,19,15,62.0,13.5,2.35,24.85,17.5,11.52,0.0
2018,7,5,19,30,18.0,2.0,2.3,24.4,2.0,0.0,0.0
2018,7,5,19,45,9.0,1.0,2.25,24.0,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,21.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,6,4,45,9.0,2.5,1.45,21.25,2.5,0.0,0.0
2018,7,6,5,0,18.0,5.0,1.6,21.4,5.0,15.62,0.0
2018,7,6,5,15,59.0,18.5,1.55,21.7,23.5,76.93,0.0
2018,7,6,5,30,100.0,32.0,1.5,22.0,42.0,135.8,100.26
2018,7,6,5,45,139.5,46.5,1.45,22.35,69.0,185.81,147.02
2018,7,6,6,0,179.0,61.0,1.4,22.7,96.0,238.38,192.06
2018,7,6,6,15,157.0,83.0,1.35,23.25,120.5,253.79,204.44
2018,7,6,6,30,135.0,105.0,1.3,23.8,145.0,247.93,199.26
2018,7,6,6,45,374.0,94.0,1.2,24.4,233.0,484.93,385.87
2018,7,6,7,0,613.0,83.0,1.1,25.0,321.0,709.38,543.51
2018,7,6,7,15,685.5,77.5,1.3,25.95,379.0,777.66,586.51
2018,7,6,7,30,758.0,72.0,1.5,26.9,437.0,852.65,634.34
2018,7,6,7,45,781.0,74.5,1.7,27.85,486.5,889.42,655.63
2018,7,6,8,0,804.0,77.0,1.9,28.8,536.0,912.87,668.22
2018,7,6,8,15,821.5,79.0,2.05,29.9,582.5,938.81,681.42
2018,7,6,8,30,839.0,81.0,2.2,31.0,629.0,962.04,692.67
2018,7,6,8,45,772.0,117.5,2.35,32.05,648.5,949.6,681.25
2018,7,6,9,0,705.0,154.0,2.5,33.1,668.0,926.44,663.39
2018,7,6,9,15,789.0,124.0,2.6,33.9,728.5,963.78,684.61
2018,7,6,9,30,873.0,94.0,2.7,34.7,789.0,992.79,699.81
2018,7,6,9,45,872.0,100.5,2.8,35.45,820.0,985.98,692.79
2018,7,6,10,0,871.0,107.0,2.9,36.2,851.0,975.68,684.01
2018,7,6,10,15,878.0,108.0,2.95,36.7,878.5,964.08,674.9
2018,7,6,10,30,885.0,109.0,3.0,37.2,906.0,949.13,663.81
2018,7,6,10,45,890.5,109.0,3.1,37.65,927.0,928.51,649.78
2018,7,6,11,0,896.0,109.0,3.2,38.1,948.0,904.72,633.81
2018,7,6,11,15,899.0,110.0,3.3,38.35,962.0,876.61,615.64
2018,7,6,11,30,902.0,111.0,3.4,38.6,976.0,845.64,595.6
2018,7,6,11,45,904.0,110.5,3.5,38.85,982.5,809.94,572.42
2018,7,6,12,0,906.0,110.0,3.6,39.1,989.0,771.91,547.59
2018,7,6,12,15,906.0,109.5,3.7,39.15,987.5,730.35,519.43
2018,7,6,12,30,906.0,109.0,3.8,39.2,986.0,687.03,488.89
2018,7,6,12,45,905.5,107.5,3.95,39.25,977.5,641.06,455.91
2018,7,6,13,0,905.0,106.0,4.1,39.3,969.0,593.72,421.03
2018,7,6,13,15,902.0,105.5,4.2,39.2,953.5,544.56,383.99
2018,7,6,13,30,899.0,105.0,4.3,39.1,938.0,494.54,345.21
2018,7,6,13,45,894.0,104.0,4.4,39.0,915.0,442.66,304.03
2018,7,6,14,0,889.0,103.0,4.5,38.9,892.0,390.49,261.62
2018,7,6,14,15,882.5,101.0,4.6,38.65,862.5,337.11,217.87
2018,7,6,14,30,876.0,99.0,4.7,38.4,833.0,284.02,174.33
2018,7,6,14,45,867.5,98.0,4.75,38.15,798.5,231.66,132.77
2018,7,6,15,0,859.0,97.0,4.8,37.9,764.0,180.16,95.65
2018,7,6,15,15,848.0,94.5,4.8,37.9,724.0,128.6,66.3
2018,7,6,15,30,837.0,92.0,4.8,37.9,684.0,78.58,56.91
2018,7,6,15,45,823.0,90.0,4.85,37.1,640.5,76.8,55.89
2018,7,6,16,0,809.0,88.0,4.9,36.3,597.0,75.8,55.47
2018,7,6,16,15,762.5,93.5,4.85,35.75,543.0,69.88,51.02
2018,7,6,16,30,716.0,99.0,4.8,35.2,489.0,74.52,55.07
2018,7,6,16,45,696.5,92.5,4.8,34.7,441.0,65.06,47.69
2018,7,6,17,0,677.0,86.0,4.8,34.2,393.0,61.89,45.38
2018,7,6,17,15,670.0,76.5,4.65,33.45,349.0,56.54,41.27
2018,7,6,17,30,663.0,67.0,4.5,32.7,305.0,55.33,40.52
2018,7,6,17,45,618.5,61.5,4.4,32.0,256.0,47.32,34.01
2018,7,6,18,0,574.0,56.0,4.3,31.3,207.0,43.75,31.09
2018,7,6,18,15,508.5,49.5,4.0,30.4,162.0,39.2,27.21
2018,7,6,18,30,443.0,43.0,3.7,29.5,117.0,34.61,23.12
2018,7,6,18,45,343.0,34.0,3.35,28.65,80.0,27.71,16.77
2018,7,6,19,0,243.0,25.0,3.0,27.8,43.0,20.74,6.62
2018,7,6,19,15,130.0,13.5,2.95,27.2,22.5,11.52,0.0
2018,7,6,19,30,17.0,2.0,2.9,26.6,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,2.8,26.05,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,25.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,7,4,45,24.0,3.0,1.25,21.9,3.5,0.0,0.0
2018,7,7,5,0,48.0,6.0,1.3,22.3,7.0,35.35,0.0
2018,7,7,5,15,106.0,18.5,1.45,23.0,27.0,120.5,0.0
2018,7,7,5,30,164.0,31.0,1.6,23.7,47.0,198.3,146.37
2018,7,7,5,45,290.5,39.5,1.75,24.35,88.0,313.58,247.35
2018,7,7,6,0,417.0,48.0,1.9,25.0,129.0,435.32,345.45
2018,7,7,6,15,474.0,58.0,2.05,25.85,176.0,509.72,403.16
2018,7,7,6,30,531.0,68.0,2.2,26.7,223.0,586.65,460.2
2018,7,7,6,45,617.0,66.0,2.3,27.55,279.5,674.7,522.37
2018,7,7,7,0,703.0,64.0,2.4,28.4,336.0,761.11,580.54
2018,7,7,7,15,731.0,67.5,2.5,29.3,386.0,807.27,608.68
2018,7,7,7,30,759.0,71.0,2.6,30.2,436.0,852.07,635.32
2018,7,7,7,45,671.0,105.5,2.7,31.1,454.0,826.77,614.23
2018,7,7,8,0,583.0,140.0,2.8,32.0,472.0,788.04,584.69
2018,7,7,8,15,657.0,131.0,2.9,32.85,535.5,855.06,626.76
2018,7,7,8,30,731.0,122.0,3.0,33.7,599.0,913.76,661.52
2018,7,7,8,45,794.5,104.5,3.1,34.5,655.5,957.05,685.82
2018,7,7,9,0,858.0,87.0,3.2,35.3,712.0,985.53,700.47
2018,7,7,9,15,875.0,85.5,3.3,35.85,753.0,994.78,703.72
2018,7,7,9,30,892.0,84.0,3.4,36.4,794.0,1000.73,705.13
2018,7,7,9,45,900.5,84.5,3.5,36.95,827.5,996.96,700.58
2018,7,7,10,0,909.0,85.0,3.6,37.5,861.0,989.74,694.06
2018,7,7,10,15,914.5,86.0,3.7,37.75,888.0,976.66,684.86
2018,7,7,10,30,920.0,87.0,3.8,38.0,915.0,960.17,673.64
2018,7,7,10,45,905.0,98.5,3.9,38.3,929.0,931.84,654.83
2018,7,7,11,0,890.0,110.0,4.0,38.6,943.0,900.51,634.18
2018,7,7,11,15,910.5,100.0,4.05,38.75,963.0,877.61,619.1
2018,7,7,11,30,931.0,90.0,4.1,38.9,983.0,851.17,601.69
2018,7,7,11,45,932.0,90.5,4.15,39.05,989.5,815.06,577.99
2018,7,7,12,0,933.0,91.0,4.2,39.2,996.0,776.54,552.64
2018,7,7,12,15,929.5,93.5,4.25,39.25,994.0,734.27,524.05
2018,7,7,12,30,926.0,96.0,4.3,39.3,992.0,690.29,492.6
2018,7,7,12,45,919.5,99.5,4.35,39.35,982.5,643.75,458.65
2018,7,7,13,0,913.0,103.0,4.4,39.4,973.0,596.14,423.14
2018,7,7,13,15,911.0,102.0,4.45,39.3,958.0,546.76,385.75
2018,7,7,13,30,909.0,101.0,4.5,39.2,943.0,496.4,346.58
2018,7,7,13,45,905.0,99.5,4.5,39.1,920.5,444.08,304.88
2018,7,7,14,0,901.0,98.0,4.5,39.0,898.0,391.36,261.9
2018,7,7,14,15,895.0,97.5,4.55,38.75,869.5,338.49,218.39
2018,7,7,14,30,889.0,97.0,4.6,38.5,841.0,285.81,175.05
2018,7,7,14,45,882.0,94.5,4.65,38.25,806.5,232.04,132.38
2018,7,7,15,0,875.0,92.0,4.7,38.0,772.0,179.0,94.11
2018,7,7,15,15,864.0,90.5,4.7,38.0,732.0,127.19,64.79
2018,7,7,15,30,853.0,89.0,4.7,38.0,692.0,76.89,55.55
2018,7,7,15,45,840.0,86.5,4.8,37.2,648.0,75.01,54.44
2018,7,7,16,0,827.0,84.0,4.9,36.4,604.0,73.64,53.71
2018,7,7,16,15,804.5,82.5,4.9,35.8,555.0,72.61,53.2
2018,7,7,16,30,782.0,81.0,4.9,35.2,506.0,62.99,45.74
2018,7,7,16,45,766.5,76.5,4.85,34.6,459.0,60.67,44.14
2018,7,7,17,0,751.0,72.0,4.8,34.0,412.0,58.18,42.38
2018,7,7,17,15,720.5,67.5,4.7,33.2,361.5,55.36,40.35
2018,7,7,17,30,690.0,63.0,4.6,32.4,311.0,52.45,38.18
2018,7,7,17,45,646.5,58.0,4.5,31.55,261.5,48.93,35.43
2018,7,7,18,0,603.0,53.0,4.4,30.7,212.0,41.67,29.43
2018,7,7,18,15,538.5,47.0,4.1,29.75,166.0,37.39,25.78
2018,7,7,18,30,474.0,41.0,3.8,28.8,120.0,33.1,21.94
2018,7,7,18,45,373.5,32.5,3.55,27.85,82.0,26.53,15.87
2018,7,7,19,0,273.0,24.0,3.3,26.9,44.0,19.92,5.97
2018,7,7,19,15,146.5,13.0,3.15,26.3,23.0,11.1,0.0
2018,7,7,19,30,20.0,2.0,3.0,25.7,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.0,2.85,25.05,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,20.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,1.75,19.0,4.5,0.0,0.0
2018,7,8,5,0,72.0,8.0,1.9,19.2,9.0,52.13,0.0
2018,7,8,5,15,201.5,19.0,2.0,19.75,35.5,186.7,0.0
2018,7,8,5,30,331.0,30.0,2.1,20.3,62.0,319.91,239.56
2018,7,8,5,45,420.0,37.5,2.15,20.85,103.0,408.8,324.95
2018,7,8,6,0,509.0,45.0,2.2,21.4,144.0,504.1,403.11
2018,7,8,6,15,568.0,51.0,2.3,22.35,191.5,577.71,460.41
2018,7,8,6,30,627.0,57.0,2.4,23.3,239.0,653.84,516.51
2018,7,8,6,45,667.0,61.5,2.45,24.25,289.0,707.8,553.47
2018,7,8,7,0,707.0,66.0,2.5,25.2,339.0,767.28,592.67
2018,7,8,7,15,736.5,69.5,2.65,26.2,389.5,815.01,622.6
2018,7,8,7,30,766.0,73.0,2.8,27.2,440.0,861.4,650.75
2018,7,8,7,45,788.0,76.5,2.9,28.2,490.0,898.73,671.68
2018,7,8,8,0,810.0,80.0,3.0,29.2,540.0,922.51,683.18
2018,7,8,8,15,826.5,82.5,3.1,30.15,587.0,948.11,695.97
2018,7,8,8,30,843.0,85.0,3.2,31.1,634.0,970.94,706.79
2018,7,8,8,45,856.5,87.0,3.3,32.0,678.0,987.12,713.4
2018,7,8,9,0,870.0,89.0,3.4,32.9,722.0,1000.12,718.04
2018,7,8,9,15,877.0,92.5,3.5,33.75,760.0,1004.9,717.66
2018,7,8,9,30,884.0,96.0,3.6,34.6,798.0,1006.22,715.25
2018,7,8,9,45,888.5,99.5,3.7,35.4,831.0,1001.51,709.32
2018,7,8,10,0,893.0,103.0,3.8,36.2,864.0,993.3,701.36
2018,7,8,10,15,899.5,104.0,3.9,36.6,892.0,980.97,692.1
2018,7,8,10,30,906.0,105.0,4.0,37.0,920.0,965.23,680.81
2018,7,8,10,45,911.0,105.5,4.1,37.45,941.0,944.24,666.14
2018,7,8,11,0,916.0,106.0,4.2,37.9,962.0,920.02,649.49
2018,7,8,11,15,918.5,106.5,4.3,38.1,975.5,890.51,630.14
2018,7,8,11,30,921.0,107.0,4.4,38.3,989.0,858.14,608.92
2018,7,8,11,45,923.0,106.5,4.5,38.5,995.5,821.85,585.06
2018,7,8,12,0,925.0,106.0,4.6,38.7,1002.0,783.15,559.49
2018,7,8,12,15,923.5,106.5,4.7,38.7,1000.5,740.6,530.48
2018,7,8,12,30,922.0,107.0,4.8,38.7,999.0,696.31,498.92
2018,7,8,12,45,918.0,108.5,4.9,38.7,990.0,649.69,465.11
2018,7,8,13,0,914.0,110.0,5.0,38.7,981.0,601.88,429.54
2018,7,8,13,15,911.5,108.5,5.05,38.55,965.0,551.7,391.45
2018,7,8,13,30,909.0,107.0,5.1,38.4,949.0,500.61,351.59
2018,7,8,13,45,904.0,106.5,5.15,38.25,926.0,448.44,309.84
2018,7,8,14,0,899.0,106.0,5.2,38.1,903.0,395.96,266.86
2018,7,8,14,15,893.0,104.5,5.2,37.85,874.0,342.4,222.52
2018,7,8,14,30,887.0,103.0,5.2,37.6,845.0,289.04,178.41
2018,7,8,14,45,878.5,101.5,5.2,37.35,810.0,235.62,135.82
2018,7,8,15,0,870.0,100.0,5.2,37.1,775.0,183.07,97.8
2018,7,8,15,15,859.0,97.5,5.2,37.1,734.5,130.77,68.02
2018,7,8,15,30,848.0,95.0,5.2,37.1,694.0,80.01,58.26
2018,7,8,15,45,834.0,93.0,5.15,36.3,650.0,78.84,57.73
2018,7,8,16,0,820.0,91.0,5.1,35.5,606.0,67.92,49.33
2018,7,8,16,15,798.5,89.0,5.05,34.95,557.5,67.51,49.29
2018,7,8,16,30,777.0,87.0,5.0,34.4,509.0,67.07,49.22
2018,7,8,16,45,753.0,83.0,4.95,33.85,459.0,65.13,47.94
2018,7,8,17,0,729.0,79.0,4.9,33.3,409.0,63.09,46.55
2018,7,8,17,15,699.5,74.0,4.75,32.5,359.0,60.12,44.41
2018,7,8,17,30,670.0,69.0,4.6,31.7,309.0,52.34,38.2
2018,7,8,17,45,625.0,63.5,4.45,30.9,259.5,48.89,35.5
2018,7,8,18,0,580.0,58.0,4.3,30.1,210.0,45.38,32.62
2018,7,8,18,15,512.5,51.0,4.1,29.15,164.0,40.46,28.43
2018,7,8,18,30,445.0,44.0,3.9,28.2,118.0,35.49,23.99
2018,7,8,18,45,343.0,35.0,3.65,27.25,80.5,28.63,17.6
2018,7,8,19,0,241.0,26.0,3.4,26.3,43.0,21.7,6.78
2018,7,8,19,15,128.5,14.0,3.3,25.6,22.5,11.95,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.9,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,24.25,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,23.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,9,4,45,34.5,4.0,1.75,19.35,4.5,0.0,0.0
2018,7,9,5,0,69.0,8.0,1.9,19.6,9.0,50.19,0.0
2018,7,9,5,15,199.5,19.0,2.0,20.2,35.5,184.24,0.0
2018,7,9,5,30,330.0,30.0,2.1,20.8,62.0,318.99,236.79
2018,7,9,5,45,422.0,38.0,2.25,21.35,103.5,410.79,325.74
2018,7,9,6,0,514.0,46.0,2.4,21.9,145.0,509.29,406.69
2018,7,9,6,15,573.0,52.0,2.45,22.8,192.5,583.14,464.14
2018,7,9,6,30,632.0,58.0,2.5,23.7,240.0,659.44,520.23
2018,7,9,6,45,672.0,62.5,2.55,24.65,290.5,713.33,557.11
2018,7,9,7,0,712.0,67.0,2.6,25.6,341.0,772.99,596.4
2018,7,9,7,15,741.5,71.0,2.7,26.55,392.0,821.56,626.63
2018,7,9,7,30,771.0,75.0,2.8,27.5,443.0,868.76,655.01
2018,7,9,7,45,792.5,78.0,2.95,28.45,492.5,905.03,675.61
2018,7,9,8,0,814.0,81.0,3.1,29.4,542.0,939.03,694.36
2018,7,9,8,15,831.0,83.5,3.3,30.35,589.5,953.82,700.52
2018,7,9,8,30,848.0,86.0,3.5,31.3,637.0,977.19,712.42
2018,7,9,8,45,861.5,88.0,3.7,32.25,681.0,993.38,719.49
2018,7,9,9,0,875.0,90.0,3.9,33.2,725.0,1006.38,724.55
2018,7,9,9,15,886.0,90.5,4.0,33.85,764.0,1011.76,725.04
2018,7,9,9,30,897.0,91.0,4.1,34.5,803.0,1013.76,723.54
2018,7,9,9,45,906.5,91.5,4.2,35.15,837.5,1010.79,719.03
2018,7,9,10,0,916.0,92.0,4.3,35.8,872.0,1004.3,712.44
2018,7,9,10,15,921.5,93.0,4.35,36.3,899.5,990.92,701.8
2018,7,9,10,30,927.0,94.0,4.4,36.8,927.0,974.1,689.14
2018,7,9,10,45,930.5,94.5,4.5,37.25,947.0,951.55,673.33
2018,7,9,11,0,934.0,95.0,4.6,37.7,967.0,925.78,655.56
2018,7,9,11,15,936.0,96.0,4.7,37.95,981.0,896.07,635.82
2018,7,9,11,30,938.0,97.0,4.8,38.2,995.0,863.45,614.16
2018,7,9,11,45,939.0,97.0,4.85,38.5,1001.0,826.44,589.32
2018,7,9,12,0,940.0,97.0,4.9,38.8,1007.0,787.02,562.88
2018,7,9,12,15,937.0,98.5,5.0,38.8,1005.0,743.81,533.75
2018,7,9,12,30,934.0,100.0,5.1,38.8,1003.0,698.88,501.75
2018,7,9,12,45,930.0,101.0,5.2,38.85,993.5,651.46,467.12
2018,7,9,13,0,926.0,102.0,5.3,38.9,984.0,602.82,430.72
2018,7,9,13,15,922.5,101.0,5.35,38.7,967.5,551.97,392.1
2018,7,9,13,30,919.0,100.0,5.4,38.5,951.0,500.27,351.72
2018,7,9,13,45,914.5,99.5,5.45,38.35,928.5,447.85,309.6
2018,7,9,14,0,910.0,99.0,5.5,38.2,906.0,395.03,266.19
2018,7,9,14,15,843.0,132.5,5.55,37.9,860.5,345.07,225.93
2018,7,9,14,30,776.0,166.0,5.6,37.6,815.0,295.01,186.64
2018,7,9,14,45,757.5,167.5,5.6,37.3,778.5,246.23,148.46
2018,7,9,15,0,739.0,169.0,5.6,37.0,742.0,190.8,108.8
2018,7,9,15,15,737.0,156.5,5.6,37.0,702.5,138.33,77.41
2018,7,9,15,30,735.0,144.0,5.6,37.0,663.0,86.88,63.75
2018,7,9,15,45,702.0,143.0,5.6,36.25,612.5,88.35,65.34
2018,7,9,16,0,669.0,142.0,5.6,35.5,562.0,89.91,66.99
2018,7,9,16,15,644.5,134.0,5.55,34.95,512.5,87.16,65.16
2018,7,9,16,30,620.0,126.0,5.5,34.4,463.0,84.15,63.09
2018,7,9,16,45,561.0,126.0,5.4,33.9,408.0,85.95,64.92
2018,7,9,17,0,502.0,126.0,5.3,33.4,353.0,87.25,66.34
2018,7,9,17,15,388.5,126.5,5.15,32.65,289.5,87.58,67.04
2018,7,9,17,30,275.0,127.0,5.0,31.9,226.0,91.47,70.63
2018,7,9,17,45,270.0,106.0,4.85,31.2,190.0,77.98,59.7
2018,7,9,18,0,265.0,85.0,4.7,30.5,154.0,63.93,48.08
2018,7,9,18,15,239.5,69.0,4.35,29.6,121.0,51.08,37.24
2018,7,9,18,30,214.0,53.0,4.0,28.7,88.0,39.93,27.6
2018,7,9,18,45,166.5,39.0,3.65,27.85,60.5,29.78,18.44
2018,7,9,19,0,119.0,25.0,3.3,27.0,33.0,19.33,5.11
2018,7,9,19,15,69.5,14.0,3.15,26.45,17.5,11.95,0.0
2018,7,9,19,30,20.0,3.0,3.0,25.9,2.0,0.0,0.0
2018,7,9,19,45,10.0,1.5,2.8,25.4,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,10,4,45,42.0,4.0,1.4,20.1,4.5,0.0,0.0
2018,7,10,5,0,84.0,8.0,1.5,20.4,9.0,59.56,0.0
2018,7,10,5,15,224.5,17.5,1.65,20.95,35.5,198.73,0.0
2018,7,10,5,30,365.0,27.0,1.8,21.5,62.0,340.46,249.66
2018,7,10,5,45,456.0,34.0,1.95,22.1,103.5,430.63,338.76
2018,7,10,6,0,547.0,41.0,2.1,22.7,145.0,521.36,413.29
2018,7,10,6,15,604.5,46.0,2.25,23.5,193.0,594.69,470.51
2018,7,10,6,30,662.0,51.0,2.4,24.3,241.0,669.96,526.12
2018,7,10,6,45,702.0,54.5,2.55,25.15,291.5,728.98,567.21
2018,7,10,7,0,742.0,58.0,2.7,26.0,342.0,787.96,606.54
2018,7,10,7,15,770.5,61.0,2.75,26.7,393.5,834.89,635.77
2018,7,10,7,30,799.0,64.0,2.8,27.4,445.0,869.88,655.99
2018,7,10,7,45,820.5,66.5,2.9,28.15,495.0,905.97,676.75
2018,7,10,8,0,842.0,69.0,3.0,28.9,545.0,939.85,695.62
2018,7,10,8,15,858.0,71.0,3.05,29.55,592.5,965.02,708.4
2018,7,10,8,30,874.0,73.0,3.1,30.2,640.0,987.32,719.28
2018,7,10,8,45,887.0,74.5,3.15,30.85,684.5,1002.87,725.77
2018,7,10,9,0,900.0,76.0,3.2,31.5,729.0,1015.16,730.28
2018,7,10,9,15,905.5,80.0,3.25,32.05,767.5,1019.36,730.04
2018,7,10,9,30,911.0,84.0,3.3,32.6,806.0,1019.97,727.72
2018,7,10,9,45,913.5,88.5,3.35,33.15,839.0,1014.51,721.72
2018,7,10,10,0,916.0,93.0,3.4,33.7,872.0,1005.44,713.65
2018,7,10,10,15,922.5,94.0,3.45,34.2,900.5,993.0,703.77
2018,7,10,10,30,929.0,95.0,3.5,34.7,929.0,977.08,691.83
2018,7,10,10,45,934.0,95.5,3.55,35.2,950.5,955.83,676.65
2018,7,10,11,0,939.0,96.0,3.6,35.7,972.0,931.27,659.48
2018,7,10,11,15,941.5,96.5,3.65,35.95,986.0,901.34,639.61
2018,7,10,11,30,944.0,97.0,3.7,36.2,1000.0,868.48,617.85
2018,7,10,11,45,945.5,96.5,3.75,36.45,1006.5,831.21,593.17
2018,7,10,12,0,947.0,96.0,3.8,36.7,1013.0,791.49,566.79
2018,7,10,12,15,945.0,98.0,3.9,36.75,1012.0,749.09,538.2
2018,7,10,12,30,943.0,100.0,4.0,36.8,1011.0,704.84,506.62
2018,7,10,12,45,909.5,121.0,4.1,36.9,993.5,653.79,469.16
2018,7,10,13,0,876.0,142.0,4.2,37.0,976.0,603.03,431.18
2018,7,10,13,15,896.5,125.5,4.25,36.9,966.5,555.83,395.33
2018,7,10,13,30,917.0,109.0,4.3,36.8,957.0,505.55,355.98
2018,7,10,13,45,919.0,104.0,4.4,36.7,936.0,452.64,313.58
2018,7,10,14,0,921.0,99.0,4.5,36.6,915.0,398.74,269.31
2018,7,10,14,15,914.5,97.5,4.6,36.3,885.0,343.83,223.89
2018,7,10,14,30,908.0,96.0,4.7,36.0,855.0,289.16,178.67
2018,7,10,14,45,899.5,94.5,4.75,35.7,819.5,234.57,134.99
2018,7,10,15,0,891.0,93.0,4.8,35.4,784.0,180.85,96.0
2018,7,10,15,15,880.5,91.0,4.8,35.4,743.5,127.72,65.78
2018,7,10,15,30,870.0,89.0,4.8,35.4,703.0,76.6,55.98
2018,7,10,15,45,856.0,87.0,4.9,34.5,658.0,75.64,55.61
2018,7,10,16,0,842.0,85.0,5.0,33.6,613.0,74.55,55.13
2018,7,10,16,15,823.5,82.0,5.0,32.95,564.5,72.62,53.89
2018,7,10,16,30,805.0,79.0,5.0,32.3,516.0,62.02,45.54
2018,7,10,16,45,781.5,76.0,5.05,31.6,465.5,60.56,44.65
2018,7,10,17,0,758.0,73.0,5.1,30.9,415.0,59.04,43.69
2018,7,10,17,15,726.0,68.5,5.05,29.95,363.5,56.23,41.66
2018,7,10,17,30,694.0,64.0,5.0,29.0,312.0,53.32,39.5
2018,7,10,17,45,648.5,59.5,4.95,28.1,262.0,50.22,37.07
2018,7,10,18,0,603.0,55.0,4.9,27.2,212.0,43.25,31.24
2018,7,10,18,15,535.5,48.5,4.7,26.2,165.5,38.62,27.24
2018,7,10,18,30,468.0,42.0,4.5,25.2,119.0,33.96,23.01
2018,7,10,18,45,360.5,33.5,4.3,24.2,81.0,27.41,16.82
2018,7,10,19,0,253.0,25.0,4.1,23.2,43.0,20.86,5.79
2018,7,10,19,15,135.0,13.5,4.0,22.6,22.5,11.52,0.0
2018,7,10,19,30,17.0,2.0,3.9,22.0,2.0,0.0,0.0
2018,7,10,19,45,8.5,1.0,3.75,21.35,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,16.6,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.8,8.0,48.22,0.0
2018,7,11,5,15,199.0,18.5,1.55,17.4,34.0,181.28,0.0
2018,7,11,5,30,332.0,29.0,1.6,18.0,60.0,319.03,234.87
2018,7,11,5,45,427.0,36.5,1.65,18.6,101.0,412.2,328.19
2018,7,11,6,0,522.0,44.0,1.7,19.2,142.0,512.35,410.45
2018,7,11,6,15,303.0,51.0,1.7,20.1,112.0,346.16,282.75
2018,7,11,6,30,84.0,58.0,1.7,21.0,82.0,138.87,112.41
2018,7,11,6,45,52.0,90.0,1.7,21.95,106.0,135.77,108.65
2018,7,11,7,0,20.0,122.0,1.7,22.9,130.0,130.51,102.37
2018,7,11,7,15,62.5,158.0,1.75,23.95,187.0,224.59,178.18
2018,7,11,7,30,105.0,194.0,1.8,25.0,244.0,326.84,256.83
2018,7,11,7,45,262.5,191.5,1.85,26.05,335.0,495.83,385.43
2018,7,11,8,0,420.0,189.0,1.9,27.1,426.0,672.69,511.2
2018,7,11,8,15,642.5,133.5,1.95,28.05,532.0,843.33,625.21
2018,7,11,8,30,865.0,78.0,2.0,29.0,638.0,984.39,711.72
2018,7,11,8,45,878.0,79.5,2.05,30.0,682.0,999.79,715.84
2018,7,11,9,0,891.0,81.0,2.1,31.0,726.0,1011.96,719.3
2018,7,11,9,15,897.5,84.5,2.25,31.9,765.0,1016.49,719.51
2018,7,11,9,30,904.0,88.0,2.4,32.8,804.0,1017.47,717.63
2018,7,11,9,45,907.5,92.0,2.5,33.7,837.0,1012.42,711.6
2018,7,11,10,0,911.0,96.0,2.6,34.6,870.0,1003.78,703.51
2018,7,11,10,15,917.0,96.5,2.7,35.2,897.5,990.36,693.46
2018,7,11,10,30,923.0,97.0,2.8,35.8,925.0,973.52,681.39
2018,7,11,10,45,927.0,98.5,2.9,36.4,946.5,952.42,666.76
2018,7,11,11,0,931.0,100.0,3.0,37.0,968.0,928.03,650.12
2018,7,11,11,15,933.5,100.5,3.05,37.3,982.0,898.23,630.56
2018,7,11,11,30,936.0,101.0,3.1,37.6,996.0,865.52,609.16
2018,7,11,11,45,937.0,101.5,3.15,37.95,1002.5,828.88,585.07
2018,7,11,12,0,938.0,102.0,3.2,38.3,1009.0,789.8,559.31
2018,7,11,12,15,937.5,102.0,3.2,38.35,1008.0,747.06,530.46
2018,7,11,12,30,937.0,102.0,3.2,38.4,1007.0,702.45,498.89
2018,7,11,12,45,935.0,101.5,3.25,38.45,998.0,654.87,464.77
2018,7,11,13,0,933.0,101.0,3.3,38.5,989.0,605.93,428.78
2018,7,11,13,15,929.5,101.0,3.3,38.35,973.0,555.39,390.86
2018,7,11,13,30,926.0,101.0,3.3,38.2,957.0,503.96,351.16
2018,7,11,13,45,921.5,100.5,3.35,38.05,934.5,451.06,309.37
2018,7,11,14,0,917.0,100.0,3.4,37.9,912.0,397.77,266.19
2018,7,11,14,15,910.5,98.5,3.45,37.6,882.0,343.01,221.42
2018,7,11,14,30,904.0,97.0,3.5,37.3,852.0,288.51,176.79
2018,7,11,14,45,895.0,96.0,3.5,37.0,817.0,234.3,133.88
2018,7,11,15,0,886.0,95.0,3.5,36.7,782.0,181.0,95.62
2018,7,11,15,15,875.5,92.5,3.5,36.7,741.0,127.78,65.66
