Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,30,865.0,90.0,3.5,36.7,700.0,77.1,56.02
2018,7,11,15,45,849.5,88.0,3.55,35.8,654.5,76.13,55.66
2018,7,11,16,0,834.0,86.0,3.6,34.9,609.0,75.04,55.18
2018,7,11,16,15,814.0,84.0,3.6,34.25,560.5,64.49,46.98
2018,7,11,16,30,794.0,82.0,3.6,33.6,512.0,63.92,46.82
2018,7,11,16,45,768.0,78.5,3.55,33.0,461.0,62.16,45.68
2018,7,11,17,0,742.0,75.0,3.5,32.4,410.0,60.33,44.45
2018,7,11,17,15,699.0,72.5,3.45,31.45,357.0,59.0,43.69
2018,7,11,17,30,656.0,70.0,3.4,30.5,304.0,52.96,38.93
2018,7,11,17,45,611.0,64.5,3.35,29.6,255.0,49.56,36.28
2018,7,11,18,0,566.0,59.0,3.3,28.7,206.0,46.11,33.44
2018,7,11,18,15,496.0,51.5,3.1,27.7,160.0,40.82,28.91
2018,7,11,18,30,426.0,44.0,2.9,26.7,114.0,35.47,24.11
2018,7,11,18,45,320.5,34.5,2.75,25.65,77.0,28.19,17.3
2018,7,11,19,0,215.0,25.0,2.6,24.6,40.0,20.82,5.28
2018,7,11,19,15,113.5,13.5,2.45,24.05,21.0,11.52,0.0
2018,7,11,19,30,12.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,2.2,22.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.5,1.25,20.6,2.5,0.0,0.0
2018,7,12,5,0,19.0,5.0,1.4,20.8,5.0,16.17,0.0
2018,7,12,5,15,31.5,15.5,1.5,21.2,17.5,43.8,0.0
2018,7,12,5,30,44.0,26.0,1.6,21.6,30.0,71.5,48.03
2018,7,12,5,45,40.5,42.5,1.75,22.0,48.0,90.92,68.83
2018,7,12,6,0,37.0,59.0,1.9,22.4,66.0,94.3,72.9
2018,7,12,6,15,40.0,73.5,1.9,22.85,83.0,111.67,87.81
2018,7,12,6,30,43.0,88.0,1.9,23.3,100.0,129.08,102.27
2018,7,12,6,45,66.0,114.5,1.9,23.75,137.5,180.59,144.43
2018,7,12,7,0,89.0,141.0,1.9,24.2,175.0,250.62,199.92
2018,7,12,7,15,155.5,165.5,2.0,24.8,235.0,341.86,271.62
2018,7,12,7,30,222.0,190.0,2.1,25.4,295.0,455.98,357.5
2018,7,12,7,45,206.5,211.5,2.2,26.0,317.5,444.44,346.14
2018,7,12,8,0,191.0,233.0,2.3,26.6,340.0,452.36,349.61
2018,7,12,8,15,334.5,220.0,2.4,27.05,428.0,599.88,458.99
2018,7,12,8,30,478.0,207.0,2.5,27.5,516.0,752.08,565.72
2018,7,12,8,45,467.0,229.0,2.55,27.95,548.5,763.01,569.01
2018,7,12,9,0,456.0,251.0,2.6,28.4,581.0,771.1,571.56
2018,7,12,9,15,588.5,207.0,2.7,28.95,657.0,859.53,632.22
2018,7,12,9,30,721.0,163.0,2.8,29.5,733.0,935.81,679.92
2018,7,12,9,45,732.0,165.5,2.85,30.0,766.0,928.66,672.44
2018,7,12,10,0,743.0,168.0,2.9,30.5,799.0,926.39,669.0
2018,7,12,10,15,766.5,161.5,3.0,30.95,831.0,923.89,666.0
2018,7,12,10,30,790.0,155.0,3.1,31.4,863.0,917.71,660.71
2018,7,12,10,45,794.0,157.0,3.2,31.9,883.0,898.22,646.74
2018,7,12,11,0,798.0,159.0,3.3,32.4,903.0,875.69,630.93
2018,7,12,11,15,802.5,159.5,3.3,32.55,917.0,849.26,612.94
2018,7,12,11,30,807.0,160.0,3.3,32.7,931.0,820.03,593.15
2018,7,12,11,45,809.5,159.5,3.3,32.85,937.5,785.74,569.99
2018,7,12,12,0,812.0,159.0,3.3,33.0,944.0,749.2,544.06
2018,7,12,12,15,809.5,161.0,3.15,32.95,943.0,709.16,515.06
2018,7,12,12,30,807.0,163.0,3.0,32.9,942.0,667.65,484.6
2018,7,12,12,45,809.5,159.5,2.9,32.9,935.0,623.75,452.12
2018,7,12,13,0,812.0,156.0,2.8,32.9,928.0,578.52,417.96
2018,7,12,13,15,816.0,149.5,2.65,33.05,914.5,530.52,380.68
2018,7,12,13,30,820.0,143.0,2.5,33.2,901.0,483.4,343.06
2018,7,12,13,45,817.5,139.5,2.4,33.35,879.5,434.37,303.31
2018,7,12,14,0,815.0,136.0,2.3,33.5,858.0,384.93,262.46
2018,7,12,14,15,809.5,133.0,2.25,33.6,830.0,334.64,220.67
2018,7,12,14,30,804.0,130.0,2.2,33.7,802.0,277.27,173.86
2018,7,12,14,45,779.0,136.5,2.15,33.85,764.5,229.04,135.82
2018,7,12,15,0,754.0,143.0,2.1,34.0,727.0,183.59,103.61
2018,7,12,15,15,667.5,171.5,2.1,34.0,668.0,140.79,82.34
2018,7,12,15,30,581.0,200.0,2.1,34.0,609.0,117.24,88.56
2018,7,12,15,45,612.5,173.0,2.1,33.95,579.0,105.09,79.19
2018,7,12,16,0,644.0,146.0,2.1,33.9,549.0,92.08,69.04
2018,7,12,16,15,659.0,127.5,2.1,33.65,511.5,83.33,62.31
2018,7,12,16,30,674.0,109.0,2.1,33.4,474.0,73.88,54.93
2018,7,12,16,45,658.5,101.0,2.15,33.15,428.5,70.27,52.25
2018,7,12,17,0,643.0,93.0,2.2,32.9,383.0,66.36,49.29
2018,7,12,17,15,605.0,88.0,2.15,32.35,334.0,64.04,47.66
2018,7,12,17,30,567.0,83.0,2.1,31.8,285.0,61.66,45.93
2018,7,12,17,45,515.0,76.0,2.1,31.25,237.0,57.55,42.66
2018,7,12,18,0,463.0,69.0,2.1,30.7,189.0,53.34,39.18
2018,7,12,18,15,391.5,60.0,1.95,29.85,146.0,47.26,33.99
2018,7,12,18,30,320.0,51.0,1.8,29.0,103.0,38.99,26.76
2018,7,12,18,45,226.0,38.5,1.7,28.15,69.0,29.62,18.21
2018,7,12,19,0,132.0,26.0,1.6,27.3,35.0,20.14,4.34
2018,7,12,19,15,69.0,14.0,1.65,26.8,18.5,11.95,0.0
2018,7,12,19,30,6.0,2.0,1.7,26.3,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.75,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,13,4,45,10.5,2.5,1.45,19.95,2.5,0.0,0.0
2018,7,13,5,0,21.0,5.0,1.4,20.0,5.0,17.41,0.0
2018,7,13,5,15,106.5,18.5,1.3,20.5,27.0,86.85,0.0
2018,7,13,5,30,192.0,32.0,1.2,21.0,49.0,223.01,158.03
2018,7,13,5,45,272.0,44.0,1.15,21.45,85.0,301.71,237.92
2018,7,13,6,0,352.0,56.0,1.1,21.9,121.0,387.99,310.02
2018,7,13,6,15,426.0,64.0,1.0,22.55,167.0,476.21,378.41
2018,7,13,6,30,500.0,72.0,0.9,23.2,213.0,563.82,442.3
2018,7,13,6,45,547.5,78.0,0.85,23.85,261.0,628.05,486.2
2018,7,13,7,0,595.0,84.0,0.8,24.5,309.0,692.93,528.41
2018,7,13,7,15,630.0,89.0,0.7,25.35,358.5,744.91,558.65
2018,7,13,7,30,665.0,94.0,0.6,26.2,408.0,796.1,586.89
2018,7,13,7,45,692.0,97.0,0.55,27.05,456.0,835.57,607.09
2018,7,13,8,0,719.0,100.0,0.5,27.9,504.0,867.89,622.2
2018,7,13,8,15,739.5,103.5,0.45,28.8,550.5,897.9,635.38
2018,7,13,8,30,760.0,107.0,0.4,29.7,597.0,925.3,646.64
2018,7,13,8,45,776.5,109.0,0.4,30.6,640.0,943.99,653.49
2018,7,13,9,0,793.0,111.0,0.4,31.5,683.0,959.64,658.61
2018,7,13,9,15,800.5,115.5,0.45,32.3,720.5,965.88,659.58
2018,7,13,9,30,808.0,120.0,0.5,33.1,758.0,968.78,658.83
2018,7,13,9,45,812.0,125.0,0.6,33.85,790.0,952.55,648.14
2018,7,13,10,0,816.0,130.0,0.7,34.6,822.0,945.77,643.34
2018,7,13,10,15,824.0,131.0,0.85,35.1,849.5,935.62,637.98
2018,7,13,10,30,832.0,132.0,1.0,35.6,877.0,922.2,630.55
2018,7,13,10,45,838.5,132.0,1.15,36.1,898.0,903.25,619.63
2018,7,13,11,0,845.0,132.0,1.3,36.6,919.0,881.21,606.66
2018,7,13,11,15,849.0,132.5,1.45,36.9,933.0,854.44,591.07
2018,7,13,11,30,853.0,133.0,1.6,37.2,947.0,824.91,573.5
2018,7,13,11,45,855.5,132.5,1.75,37.5,954.0,790.77,552.73
2018,7,13,12,0,858.0,132.0,1.9,37.8,961.0,754.38,530.04
2018,7,13,12,15,860.5,130.5,2.0,37.85,961.0,715.18,503.91
2018,7,13,12,30,863.0,129.0,2.1,37.9,961.0,674.16,475.84
2018,7,13,12,45,864.0,126.5,2.25,37.95,953.5,629.81,444.95
2018,7,13,13,0,865.0,124.0,2.4,38.0,946.0,584.07,412.04
2018,7,13,13,15,862.5,123.0,2.5,37.95,931.0,536.29,376.6
2018,7,13,13,30,860.0,122.0,2.6,37.9,916.0,487.67,339.4
2018,7,13,13,45,856.0,120.0,2.7,37.85,894.0,437.08,299.68
2018,7,13,14,0,852.0,118.0,2.8,37.8,872.0,386.15,258.66
2018,7,13,14,15,845.5,116.5,2.85,37.6,843.5,334.64,216.66
2018,7,13,14,30,839.0,115.0,2.9,37.4,815.0,283.41,174.87
2018,7,13,14,45,830.5,112.5,3.0,37.2,780.5,231.66,134.17
2018,7,13,15,0,822.0,110.0,3.1,37.0,746.0,180.8,97.89
2018,7,13,15,15,810.0,107.5,3.1,37.0,706.5,130.74,70.03
2018,7,13,15,30,798.0,105.0,3.1,37.0,667.0,73.35,52.95
2018,7,13,15,45,783.5,102.0,3.2,36.35,623.5,72.85,52.91
2018,7,13,16,0,769.0,99.0,3.3,35.7,580.0,72.25,52.75
2018,7,13,16,15,747.5,96.5,3.3,35.25,533.0,71.78,52.65
2018,7,13,16,30,726.0,94.0,3.3,34.8,486.0,71.26,52.52
2018,7,13,16,45,682.0,94.0,3.35,34.3,433.5,65.97,48.52
2018,7,13,17,0,638.0,94.0,3.4,33.8,381.0,67.02,49.66
2018,7,13,17,15,623.0,84.0,3.4,33.0,335.5,61.41,45.38
2018,7,13,17,30,608.0,74.0,3.4,32.2,290.0,55.43,40.69
2018,7,13,17,45,562.5,67.5,3.45,31.45,242.5,51.45,37.55
2018,7,13,18,0,517.0,61.0,3.5,30.7,195.0,47.36,34.18
2018,7,13,18,15,447.5,53.5,3.35,29.7,151.0,42.22,29.8
2018,7,13,18,30,378.0,46.0,3.2,28.7,107.0,37.02,25.14
2018,7,13,18,45,278.0,35.0,3.1,27.75,71.5,28.55,17.34
2018,7,13,19,0,178.0,24.0,3.0,26.8,36.0,18.7,3.12
2018,7,13,19,15,93.5,13.0,2.95,26.15,19.0,11.1,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.5,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.8,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,22.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,1.9,18.65,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,1.9,18.7,5.0,4.27,0.0
2018,7,14,5,15,135.5,17.0,1.9,19.2,27.5,104.82,0.0
2018,7,14,5,30,241.0,29.0,1.9,19.7,50.0,253.62,179.17
2018,7,14,5,45,319.0,38.0,1.9,20.2,85.0,332.28,264.19
2018,7,14,6,0,397.0,47.0,1.9,20.7,120.0,416.94,335.8
2018,7,14,6,15,253.5,55.0,1.9,21.5,107.0,311.87,254.16
2018,7,14,6,30,110.0,63.0,1.9,22.3,94.0,183.54,148.87
2018,7,14,6,45,60.5,93.5,1.9,23.1,111.0,148.15,118.45
2018,7,14,7,0,11.0,124.0,1.9,23.9,128.0,124.97,97.12
2018,7,14,7,15,29.5,152.0,1.95,24.7,165.5,186.27,146.23
2018,7,14,7,30,48.0,180.0,2.0,25.5,203.0,234.19,183.35
2018,7,14,7,45,67.0,206.5,2.0,26.35,242.0,280.54,218.28
2018,7,14,8,0,86.0,233.0,2.0,27.2,281.0,326.64,252.09
2018,7,14,8,15,261.5,221.0,2.0,28.1,385.5,527.67,403.06
2018,7,14,8,30,437.0,209.0,2.0,29.0,490.0,712.82,532.38
2018,7,14,8,45,633.0,153.0,2.0,29.95,592.0,856.4,625.89
2018,7,14,9,0,829.0,97.0,2.0,30.9,694.0,967.55,692.13
2018,7,14,9,15,840.0,99.0,2.05,31.6,733.0,974.74,692.59
2018,7,14,9,30,851.0,101.0,2.1,32.3,772.0,978.63,692.16
2018,7,14,9,45,860.0,102.0,2.2,33.05,805.5,976.02,688.22
2018,7,14,10,0,869.0,103.0,2.3,33.8,839.0,970.03,682.33
2018,7,14,10,15,875.5,104.5,2.35,34.4,867.0,958.72,673.19
2018,7,14,10,30,882.0,106.0,2.4,35.0,895.0,944.02,662.12
2018,7,14,10,45,887.0,106.5,2.4,35.6,916.0,923.63,647.18
2018,7,14,11,0,892.0,107.0,2.4,36.2,937.0,900.06,630.43
2018,7,14,11,15,895.0,107.5,2.55,36.5,951.0,871.69,612.65
2018,7,14,11,30,898.0,108.0,2.7,36.8,965.0,840.47,592.92
2018,7,14,11,45,900.0,108.0,2.8,37.1,972.0,805.36,570.21
2018,7,14,12,0,902.0,108.0,2.9,37.4,979.0,767.85,545.8
2018,7,14,12,15,902.0,108.5,3.0,37.45,978.5,727.15,518.37
2018,7,14,12,30,902.0,109.0,3.1,37.5,978.0,684.59,488.45
2018,7,14,12,45,900.5,108.0,3.2,37.6,969.5,638.33,455.13
2018,7,14,13,0,899.0,107.0,3.3,37.7,961.0,590.74,419.97
2018,7,14,13,15,896.0,106.5,3.4,37.65,945.5,541.58,382.91
2018,7,14,13,30,893.0,106.0,3.5,37.6,930.0,491.54,344.08
2018,7,14,13,45,889.0,105.0,3.6,37.5,908.0,440.04,303.12
2018,7,14,14,0,885.0,104.0,3.7,37.4,886.0,388.13,260.82
2018,7,14,14,15,878.5,103.0,3.75,37.15,857.5,335.27,217.28
2018,7,14,14,30,872.0,102.0,3.8,36.9,829.0,282.65,173.98
2018,7,14,14,45,863.5,100.0,3.9,36.6,794.0,229.47,131.87
2018,7,14,15,0,855.0,98.0,4.0,36.3,759.0,177.18,94.39
2018,7,14,15,15,843.5,96.5,4.0,36.3,719.5,126.02,66.01
2018,7,14,15,30,832.0,95.0,4.0,36.3,680.0,79.41,57.97
2018,7,14,15,45,818.0,92.5,4.1,35.4,636.0,78.27,57.49
2018,7,14,16,0,804.0,90.0,4.2,34.5,592.0,67.09,48.88
2018,7,14,16,15,785.5,86.5,4.2,33.85,544.5,65.72,48.08
2018,7,14,16,30,767.0,83.0,4.2,33.2,497.0,64.24,47.18
2018,7,14,16,45,742.5,79.5,4.15,32.55,447.5,62.56,46.11
2018,7,14,17,0,718.0,76.0,4.1,31.9,398.0,60.81,44.96
2018,7,14,17,15,685.0,71.5,4.05,31.1,348.0,58.12,43.03
2018,7,14,17,30,652.0,67.0,4.0,30.3,298.0,50.8,37.17
2018,7,14,17,45,606.0,62.0,3.9,29.5,249.5,47.7,34.73
2018,7,14,18,0,560.0,57.0,3.8,28.7,201.0,44.56,32.13
2018,7,14,18,15,492.0,49.5,3.7,27.85,155.5,39.24,27.54
2018,7,14,18,30,424.0,42.0,3.6,27.0,110.0,33.85,22.69
2018,7,14,18,45,321.0,33.0,3.45,26.15,74.0,26.96,16.15
2018,7,14,19,0,218.0,24.0,3.3,25.3,38.0,20.01,3.15
2018,7,14,19,15,115.5,13.0,3.25,24.75,20.0,11.1,0.0
2018,7,14,19,30,13.0,2.0,3.2,24.2,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.65,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,22.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,1.55,17.5,2.5,0.0,0.0
2018,7,15,5,0,40.0,5.0,1.5,17.6,5.0,4.27,0.0
2018,7,15,5,15,164.0,16.0,1.45,18.15,28.5,122.84,0.0
2018,7,15,5,30,288.0,27.0,1.4,18.7,52.0,283.84,197.83
2018,7,15,5,45,348.0,34.5,1.35,19.3,84.0,349.49,277.1
2018,7,15,6,0,408.0,42.0,1.3,19.9,116.0,418.54,336.0
2018,7,15,6,15,233.5,53.0,1.35,20.8,98.0,292.17,237.85
2018,7,15,6,30,59.0,64.0,1.4,21.7,80.0,125.56,100.25
2018,7,15,6,45,30.0,82.0,1.45,22.65,90.0,106.77,83.83
2018,7,15,7,0,1.0,100.0,1.5,23.6,100.0,89.15,67.79
2018,7,15,7,15,16.0,136.5,1.5,24.5,144.0,140.07,108.99
2018,7,15,7,30,31.0,173.0,1.5,25.4,188.0,209.1,163.01
2018,7,15,7,45,70.5,206.0,1.55,26.3,244.0,283.57,220.4
2018,7,15,8,0,110.0,239.0,1.6,27.2,300.0,379.6,291.6
2018,7,15,8,15,239.0,238.5,1.6,28.15,387.0,526.24,399.1
2018,7,15,8,30,368.0,238.0,1.6,29.1,474.0,652.81,486.85
2018,7,15,8,45,611.0,165.0,1.65,30.05,590.0,847.76,617.35
2018,7,15,9,0,854.0,92.0,1.7,31.0,706.0,987.1,700.73
2018,7,15,9,15,869.5,92.0,1.8,31.75,747.5,996.61,702.7
2018,7,15,9,30,885.0,92.0,1.9,32.5,789.0,1002.76,704.12
2018,7,15,9,45,888.5,97.0,2.0,33.25,822.5,998.93,699.5
2018,7,15,10,0,892.0,102.0,2.1,34.0,856.0,991.5,692.85
2018,7,15,10,15,899.5,102.5,2.2,34.6,884.5,979.73,684.07
2018,7,15,10,30,907.0,103.0,2.3,35.2,913.0,964.52,673.26
2018,7,15,10,45,913.0,103.0,2.4,35.8,935.0,944.01,659.24
2018,7,15,11,0,919.0,103.0,2.5,36.4,957.0,920.22,643.23
2018,7,15,11,15,923.0,103.0,2.65,36.65,972.0,891.51,625.42
2018,7,15,11,30,927.0,103.0,2.8,36.9,987.0,859.82,605.58
2018,7,15,11,45,930.0,103.0,2.95,37.15,995.0,824.54,583.23
2018,7,15,12,0,933.0,103.0,3.1,37.4,1003.0,786.69,559.0
2018,7,15,12,15,931.0,104.0,3.2,37.4,1001.5,743.77,530.39
2018,7,15,12,30,929.0,105.0,3.3,37.4,1000.0,699.07,499.07
2018,7,15,12,45,925.0,107.0,3.4,37.45,991.5,652.31,465.39
2018,7,15,13,0,921.0,109.0,3.5,37.5,983.0,604.29,429.88
2018,7,15,13,15,918.5,108.0,3.55,37.35,967.5,553.83,391.89
2018,7,15,13,30,916.0,107.0,3.6,37.2,952.0,502.43,352.05
2018,7,15,13,45,912.5,106.0,3.7,37.1,930.0,449.84,310.18
2018,7,15,14,0,909.0,105.0,3.8,37.0,908.0,396.77,266.86
2018,7,15,14,15,903.0,103.0,3.85,36.7,878.5,342.0,221.81
2018,7,15,14,30,897.0,101.0,3.9,36.4,849.0,287.45,176.92
2018,7,15,14,45,889.0,99.0,4.0,36.1,813.5,232.92,133.66
2018,7,15,15,0,881.0,97.0,4.1,35.8,778.0,179.21,95.16
2018,7,15,15,15,868.0,95.5,4.1,35.8,736.5,126.46,66.03
2018,7,15,15,30,855.0,94.0,4.1,35.8,695.0,79.31,58.02
2018,7,15,15,45,843.5,91.0,4.15,34.85,651.0,77.87,57.31
2018,7,15,16,0,832.0,88.0,4.2,33.9,607.0,76.28,56.44
2018,7,15,16,15,802.0,87.5,4.2,33.3,555.0,66.7,48.99
2018,7,15,16,30,772.0,87.0,4.2,32.7,503.0,67.12,49.65
2018,7,15,16,45,755.5,81.5,4.2,32.05,455.0,64.22,47.58
2018,7,15,17,0,739.0,76.0,4.2,31.4,407.0,61.11,45.31
2018,7,15,17,15,710.5,71.0,4.1,30.55,357.0,58.06,43.09
2018,7,15,17,30,682.0,66.0,4.0,29.7,307.0,54.89,40.7
2018,7,15,17,45,635.0,61.0,3.9,28.85,256.5,47.23,34.43
2018,7,15,18,0,588.0,56.0,3.8,28.0,206.0,44.01,31.77
2018,7,15,18,15,517.5,49.0,3.7,27.1,159.5,39.02,27.44
2018,7,15,18,30,447.0,42.0,3.6,26.2,113.0,33.99,22.88
2018,7,15,18,45,333.5,33.0,3.45,25.25,75.5,27.04,16.23
2018,7,15,19,0,220.0,24.0,3.3,24.3,38.0,20.06,2.43
2018,7,15,19,15,116.5,13.0,3.25,23.75,20.0,11.1,0.0
2018,7,15,19,30,13.0,2.0,3.2,23.2,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,20.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,17.0,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,17.1,5.0,4.27,0.0
2018,7,16,5,15,167.0,16.0,1.95,17.65,28.5,124.72,0.0
2018,7,16,5,30,295.0,27.0,2.0,18.2,52.0,287.32,197.4
2018,7,16,5,45,357.5,33.0,2.0,18.75,83.0,354.42,282.32
2018,7,16,6,0,420.0,39.0,2.0,19.3,114.0,423.33,342.3
2018,7,16,6,15,240.5,36.5,2.0,20.2,82.5,281.74,231.53
2018,7,16,6,30,61.0,34.0,2.0,21.1,51.0,99.79,79.76
2018,7,16,6,45,30.5,50.0,1.95,22.0,58.5,71.35,55.11
2018,7,16,7,0,0.0,66.0,1.9,22.9,66.0,54.7,39.74
2018,7,16,7,15,15.0,106.5,1.95,23.85,113.5,107.07,82.83
2018,7,16,7,30,30.0,147.0,2.0,24.8,161.0,176.3,138.0
2018,7,16,7,45,40.0,178.5,2.0,25.7,199.5,219.94,171.32
2018,7,16,8,0,50.0,210.0,2.0,26.6,238.0,263.15,203.49
2018,7,16,8,15,172.0,232.0,2.05,27.6,340.5,428.7,329.85
2018,7,16,8,30,294.0,254.0,2.1,28.6,443.0,596.72,450.04
2018,7,16,8,45,581.5,173.0,2.15,29.6,579.5,826.66,609.46
2018,7,16,9,0,869.0,92.0,2.2,30.6,716.0,1002.28,717.56
2018,7,16,9,15,887.0,91.0,2.25,31.45,758.5,1013.13,719.07
2018,7,16,9,30,905.0,90.0,2.3,32.3,801.0,1020.57,720.23
2018,7,16,9,45,913.0,91.0,2.4,33.15,835.5,1016.67,715.03
2018,7,16,10,0,921.0,92.0,2.5,34.0,870.0,1009.24,707.85
2018,7,16,10,15,926.5,93.5,2.55,34.6,898.5,996.34,697.68
2018,7,16,10,30,932.0,95.0,2.6,35.2,927.0,979.92,685.5
2018,7,16,10,45,936.0,96.0,2.65,35.85,948.5,958.16,669.99
2018,7,16,11,0,940.0,97.0,2.7,36.5,970.0,933.09,652.54
2018,7,16,11,15,942.5,97.5,2.8,36.85,984.0,903.05,633.2
2018,7,16,11,30,945.0,98.0,2.9,37.2,998.0,870.06,611.93
2018,7,16,11,45,946.5,98.0,3.0,37.55,1005.0,833.05,587.97
2018,7,16,12,0,948.0,98.0,3.1,37.9,1012.0,793.54,562.25
2018,7,16,12,15,945.5,99.5,3.2,37.9,1010.5,750.13,533.58
2018,7,16,12,30,943.0,101.0,3.3,37.9,1009.0,704.91,501.99
2018,7,16,12,45,939.0,102.0,3.4,37.95,999.5,656.8,467.48
2018,7,16,13,0,935.0,103.0,3.5,38.0,990.0,607.42,431.13
2018,7,16,13,15,932.0,103.0,3.6,37.85,974.5,556.77,393.14
2018,7,16,13,30,929.0,103.0,3.7,37.7,959.0,505.16,353.24
2018,7,16,13,45,924.5,102.0,3.75,37.6,936.0,451.48,310.54
2018,7,16,14,0,920.0,101.0,3.8,37.5,913.0,397.4,266.47
2018,7,16,14,15,914.5,99.5,3.8,37.25,884.0,342.5,221.24
2018,7,16,14,30,909.0,98.0,3.8,37.0,855.0,287.73,176.16
2018,7,16,14,45,901.0,97.0,3.85,36.8,820.0,233.15,132.89
2018,7,16,15,0,893.0,96.0,3.9,36.6,785.0,179.36,94.51
2018,7,16,15,15,882.0,93.5,3.9,36.6,743.5,125.43,64.9
2018,7,16,15,30,871.0,91.0,3.9,36.6,702.0,77.88,56.68
2018,7,16,15,45,857.5,88.5,3.85,35.9,657.0,76.64,56.06
2018,7,16,16,0,844.0,86.0,3.8,35.2,612.0,75.25,55.3
2018,7,16,16,15,782.0,94.0,3.75,34.75,550.5,70.76,51.96
2018,7,16,16,30,720.0,102.0,3.7,34.3,489.0,70.23,51.82
2018,7,16,16,45,714.0,92.5,3.6,33.85,444.0,65.54,48.28
2018,7,16,17,0,708.0,83.0,3.5,33.4,399.0,66.01,48.93
2018,7,16,17,15,693.0,75.0,3.4,32.65,352.5,60.99,45.11
2018,7,16,17,30,678.0,67.0,3.3,31.9,306.0,55.67,40.95
2018,7,16,17,45,621.5,62.0,3.2,31.15,253.5,47.89,34.62
2018,7,16,18,0,565.0,57.0,3.1,30.4,201.0,44.65,31.95
2018,7,16,18,15,488.0,50.5,2.9,29.35,155.0,40.1,28.05
2018,7,16,18,30,411.0,44.0,2.7,28.3,109.0,35.57,23.94
2018,7,16,18,45,311.5,33.5,2.45,27.3,72.5,27.46,16.34
2018,7,16,19,0,212.0,23.0,2.2,26.3,36.0,19.17,1.13
2018,7,16,19,15,112.5,12.5,2.2,25.65,19.0,10.67,0.0
2018,7,16,19,30,13.0,2.0,2.2,25.0,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,4,45,19.5,3.0,1.05,19.2,2.5,0.0,0.0
2018,7,17,5,0,39.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,7,17,5,15,166.5,16.5,1.2,20.0,28.0,124.69,0.0
2018,7,17,5,30,294.0,27.0,1.3,20.6,51.0,285.05,188.93
2018,7,17,5,45,376.0,34.5,1.45,21.2,87.0,370.3,290.24
2018,7,17,6,0,458.0,42.0,1.6,21.8,123.0,457.78,363.9
2018,7,17,6,15,311.5,40.5,1.6,22.65,103.5,347.5,280.7
2018,7,17,6,30,165.0,39.0,1.6,23.5,84.0,213.24,173.54
2018,7,17,6,45,82.5,55.0,1.6,24.35,77.5,148.01,118.62
2018,7,17,7,0,0.0,71.0,1.6,25.2,71.0,58.88,42.68
2018,7,17,7,15,4.5,100.5,1.65,26.25,102.5,91.1,68.68
2018,7,17,7,30,9.0,130.0,1.7,27.3,134.0,123.89,94.37
2018,7,17,7,45,11.0,151.0,1.7,28.35,156.5,145.45,110.55
2018,7,17,8,0,13.0,172.0,1.7,29.4,179.0,166.85,126.27
2018,7,17,8,15,31.0,211.0,1.8,30.2,230.0,241.05,182.54
2018,7,17,8,30,49.0,250.0,1.9,31.0,281.0,299.65,225.42
2018,7,17,8,45,202.0,262.0,1.95,31.8,404.5,485.75,363.38
2018,7,17,9,0,355.0,274.0,2.0,32.6,528.0,671.69,492.01
2018,7,17,9,15,625.0,184.0,2.05,33.35,662.5,872.1,625.56
2018,7,17,9,30,895.0,94.0,2.1,34.1,797.0,1014.92,710.76
2018,7,17,9,45,891.0,103.0,2.15,34.9,828.5,1007.79,701.88
2018,7,17,10,0,887.0,112.0,2.2,35.7,860.0,996.93,692.42
2018,7,17,10,15,865.0,131.0,2.25,36.25,880.5,974.98,677.03
2018,7,17,10,30,843.0,150.0,2.3,36.8,901.0,962.55,667.71
2018,7,17,10,45,882.5,129.0,2.3,37.35,932.0,940.63,652.09
2018,7,17,11,0,922.0,108.0,2.3,37.9,963.0,927.38,642.06
2018,7,17,11,15,855.0,152.5,2.35,38.2,955.0,876.44,609.65
2018,7,17,11,30,788.0,197.0,2.4,38.5,947.0,836.45,584.08
2018,7,17,11,45,858.5,153.0,2.4,38.85,975.5,809.15,566.11
2018,7,17,12,0,929.0,109.0,2.4,39.2,1004.0,788.29,552.08
2018,7,17,12,15,926.0,110.5,2.5,39.3,1002.0,745.0,523.44
2018,7,17,12,30,923.0,112.0,2.6,39.4,1000.0,700.01,492.46
2018,7,17,12,45,910.5,119.0,2.65,39.55,988.5,651.79,458.09
2018,7,17,13,0,898.0,126.0,2.7,39.7,977.0,602.91,422.42
2018,7,17,13,15,901.5,121.0,2.75,39.65,963.0,553.52,385.85
2018,7,17,13,30,905.0,116.0,2.8,39.6,949.0,502.7,347.08
2018,7,17,13,45,900.0,114.5,2.9,39.55,925.5,449.52,305.6
2018,7,17,14,0,895.0,113.0,3.0,39.5,902.0,396.03,262.8
2018,7,17,14,15,888.5,111.0,3.05,39.3,872.5,341.68,218.78
2018,7,17,14,30,882.0,109.0,3.1,39.1,843.0,287.59,174.99
2018,7,17,14,45,873.0,107.5,3.2,38.85,807.5,233.82,133.09
2018,7,17,15,0,864.0,106.0,3.3,38.6,772.0,180.96,95.98
2018,7,17,15,15,852.5,103.5,3.3,38.6,731.0,128.43,67.64
2018,7,17,15,30,841.0,101.0,3.3,38.6,690.0,83.14,60.3
2018,7,17,15,45,826.0,98.0,3.4,37.85,645.0,71.3,51.33
2018,7,17,16,0,811.0,95.0,3.5,37.1,600.0,70.54,51.07
2018,7,17,16,15,760.5,99.5,3.55,36.5,542.5,74.19,54.3
2018,7,17,16,30,710.0,104.0,3.6,35.9,485.0,71.4,52.39
2018,7,17,16,45,699.0,95.0,3.6,35.35,439.0,67.02,49.16
2018,7,17,17,0,688.0,86.0,3.6,34.8,393.0,62.28,45.59
2018,7,17,17,15,666.0,79.0,3.55,33.9,345.5,58.48,42.8
2018,7,17,17,30,644.0,72.0,3.5,33.0,298.0,54.45,39.74
2018,7,17,17,45,588.5,66.5,3.45,32.15,247.0,51.04,37.09
2018,7,17,18,0,533.0,61.0,3.4,31.3,196.0,47.62,34.29
2018,7,17,18,15,467.5,52.5,3.25,30.25,151.5,41.66,29.22
2018,7,17,18,30,402.0,44.0,3.1,29.2,107.0,35.57,23.82
2018,7,17,18,45,289.0,33.0,2.9,28.15,70.0,26.99,15.83
2018,7,17,19,0,176.0,22.0,2.7,27.1,33.0,17.17,0.0
2018,7,17,19,15,88.0,11.0,2.6,26.5,16.5,9.39,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.5,1.3,20.35,1.5,0.0,0.0
2018,7,18,5,0,14.0,3.0,1.4,20.4,3.0,0.0,0.0
2018,7,18,5,15,67.0,13.0,1.5,20.8,18.0,55.56,0.0
2018,7,18,5,30,120.0,23.0,1.6,21.2,33.0,150.77,95.53
2018,7,18,5,45,156.0,32.0,1.7,21.65,54.0,193.83,151.87
2018,7,18,6,0,192.0,41.0,1.8,22.1,75.0,236.93,190.96
2018,7,18,6,15,134.5,57.0,1.7,22.8,84.5,196.61,158.96
2018,7,18,6,30,77.0,73.0,1.6,23.5,94.0,153.83,123.21
2018,7,18,6,45,53.0,91.0,1.5,24.25,107.0,138.88,110.12
2018,7,18,7,0,29.0,109.0,1.4,25.0,120.0,136.52,106.72
2018,7,18,7,15,41.0,137.0,1.4,26.0,155.0,178.8,139.94
2018,7,18,7,30,53.0,165.0,1.4,27.0,190.0,220.87,171.92
2018,7,18,7,45,63.0,191.0,1.4,28.0,223.5,258.13,199.26
2018,7,18,8,0,73.0,217.0,1.4,29.0,257.0,294.89,225.51
2018,7,18,8,15,174.5,237.0,1.5,29.9,345.0,437.52,331.67
2018,7,18,8,30,276.0,257.0,1.6,30.8,433.0,582.23,433.19
2018,7,18,8,45,555.0,179.5,1.7,31.7,566.0,806.76,587.77
2018,7,18,9,0,834.0,102.0,1.8,32.6,699.0,978.1,692.46
2018,7,18,9,15,769.5,139.5,1.8,33.5,714.5,961.29,676.1
2018,7,18,9,30,705.0,177.0,1.8,34.4,730.0,935.31,656.31
2018,7,18,9,45,607.5,235.0,1.85,35.35,726.5,885.48,621.46
2018,7,18,10,0,510.0,293.0,1.9,36.3,723.0,827.53,579.66
2018,7,18,10,15,491.5,316.0,2.05,36.75,741.5,815.94,571.21
2018,7,18,10,30,473.0,339.0,2.2,37.2,760.0,801.88,560.76
2018,7,18,10,45,513.0,330.5,2.4,37.7,797.0,809.98,566.24
2018,7,18,11,0,553.0,322.0,2.6,38.2,834.0,814.15,568.87
2018,7,18,11,15,527.5,345.5,2.75,38.4,840.0,786.64,550.01
2018,7,18,11,30,502.0,369.0,2.9,38.6,846.0,757.53,530.18
2018,7,18,11,45,641.5,282.5,3.05,38.75,897.0,763.16,536.76
2018,7,18,12,0,781.0,196.0,3.2,38.9,948.0,756.0,534.17
2018,7,18,12,15,842.5,155.5,3.2,38.95,966.0,720.45,510.48
2018,7,18,12,30,904.0,115.0,3.2,39.0,984.0,689.52,488.94
2018,7,18,12,45,905.0,113.0,3.2,39.05,976.5,643.64,455.77
2018,7,18,13,0,906.0,111.0,3.2,39.1,969.0,596.22,420.76
2018,7,18,13,15,902.5,111.0,3.15,39.1,953.5,546.53,383.16
2018,7,18,13,30,899.0,111.0,3.1,39.1,938.0,495.98,343.94
2018,7,18,13,45,894.0,110.0,3.05,39.1,915.0,443.46,302.34
2018,7,18,14,0,889.0,109.0,3.0,39.1,892.0,390.64,259.57
2018,7,18,14,15,882.0,107.5,3.0,39.0,862.5,336.79,215.69
2018,7,18,14,30,875.0,106.0,3.0,38.9,833.0,283.25,172.16
2018,7,18,14,45,849.0,113.0,3.0,38.75,793.5,232.01,132.68
2018,7,18,15,0,823.0,120.0,3.0,38.6,754.0,173.77,92.28
2018,7,18,15,15,788.5,126.5,3.0,38.6,707.5,126.61,68.29
2018,7,18,15,30,754.0,133.0,3.0,38.6,661.0,90.08,65.74
2018,7,18,15,45,739.5,126.5,3.1,37.95,615.5,88.01,64.52
2018,7,18,16,0,725.0,120.0,3.2,37.3,570.0,77.81,56.8
2018,7,18,16,15,686.5,119.5,3.35,36.6,518.0,78.99,58.13
2018,7,18,16,30,648.0,119.0,3.5,35.9,466.0,80.32,59.58
2018,7,18,16,45,637.5,108.0,3.6,35.25,421.0,74.97,55.63
2018,7,18,17,0,627.0,97.0,3.7,34.6,376.0,69.18,51.27
2018,7,18,17,15,599.0,89.0,3.75,33.45,328.0,64.93,48.2
2018,7,18,17,30,571.0,81.0,3.8,32.3,280.0,60.44,44.84
2018,7,18,17,45,528.0,72.0,3.85,31.2,232.5,54.79,40.38
2018,7,18,18,0,485.0,63.0,3.9,30.1,185.0,48.91,35.55
2018,7,18,18,15,430.5,54.0,3.7,29.05,144.0,42.73,30.26
2018,7,18,18,30,376.0,45.0,3.5,28.0,103.0,36.36,24.59
2018,7,18,18,45,267.5,33.5,3.3,26.9,67.0,27.41,16.19
2018,7,18,19,0,159.0,22.0,3.1,25.8,31.0,17.15,0.0
2018,7,18,19,15,79.5,11.0,2.85,25.35,15.5,9.39,0.0
2018,7,18,19,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,2.85,21.05,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,19,5,15,53.0,15.5,2.6,21.4,19.5,48.36,0.0
2018,7,19,5,30,101.0,29.0,2.4,21.8,37.0,134.24,81.48
2018,7,19,5,45,172.0,46.5,2.25,22.15,71.5,216.52,169.33
2018,7,19,6,0,243.0,64.0,2.1,22.5,106.0,314.9,252.26
2018,7,19,6,15,167.0,66.5,2.0,23.2,100.0,238.79,192.92
2018,7,19,6,30,91.0,69.0,1.9,23.9,94.0,160.42,128.86
2018,7,19,6,45,49.0,92.0,1.75,24.6,106.0,136.78,108.15
2018,7,19,7,0,7.0,115.0,1.6,25.3,118.0,111.75,85.79
2018,7,19,7,15,100.0,146.0,1.5,26.15,192.0,264.82,209.39
2018,7,19,7,30,193.0,177.0,1.4,27.0,266.0,391.09,305.57
2018,7,19,7,45,245.5,197.0,1.3,27.85,324.0,487.09,373.5
2018,7,19,8,0,298.0,217.0,1.2,28.7,382.0,562.3,424.1
2018,7,19,8,15,362.0,224.0,1.15,29.65,442.0,632.99,470.35
2018,7,19,8,30,426.0,231.0,1.1,30.6,502.0,726.66,529.48
2018,7,19,8,45,510.0,219.0,1.1,31.5,566.5,795.71,571.94
2018,7,19,9,0,594.0,207.0,1.1,32.4,631.0,871.61,617.26
2018,7,19,9,15,652.5,193.0,1.15,33.25,683.0,909.6,637.32
2018,7,19,9,30,711.0,179.0,1.2,34.1,735.0,943.49,654.9
2018,7,19,9,45,733.5,175.0,1.25,34.95,771.0,948.35,654.75
2018,7,19,10,0,756.0,171.0,1.3,35.8,807.0,942.01,648.26
2018,7,19,10,15,764.5,173.5,1.4,36.35,835.0,933.71,642.31
2018,7,19,10,30,773.0,176.0,1.5,36.9,863.0,922.06,634.38
2018,7,19,10,45,779.5,176.5,1.6,37.5,884.0,903.36,622.05
2018,7,19,11,0,786.0,177.0,1.7,38.1,905.0,881.53,607.85
2018,7,19,11,15,791.0,177.0,1.8,38.35,919.0,854.93,591.55
2018,7,19,11,30,796.0,177.0,1.9,38.6,933.0,825.51,573.4
2018,7,19,11,45,800.0,176.0,2.05,38.85,940.5,791.81,552.29
2018,7,19,12,0,804.0,175.0,2.2,39.1,948.0,755.77,528.71
2018,7,19,12,15,805.5,174.0,2.3,39.1,948.0,715.85,502.23
2018,7,19,12,30,807.0,173.0,2.4,39.1,948.0,674.23,473.93
2018,7,19,12,45,806.5,171.5,2.55,39.15,940.0,629.52,442.86
2018,7,19,13,0,806.0,170.0,2.7,39.2,932.0,583.68,410.03
2018,7,19,13,15,803.5,168.0,2.8,39.1,917.0,535.47,374.64
2018,7,19,13,30,801.0,166.0,2.9,39.0,902.0,486.66,337.7
2018,7,19,13,45,796.5,163.0,3.0,38.95,879.5,435.89,298.25
2018,7,19,14,0,792.0,160.0,3.1,38.9,857.0,385.06,257.76
2018,7,19,14,15,785.0,157.0,3.15,38.65,828.5,333.62,216.4
2018,7,19,14,30,778.0,154.0,3.2,38.4,800.0,282.75,175.51
2018,7,19,14,45,764.0,152.5,3.3,38.15,764.0,232.34,136.66
2018,7,19,15,0,750.0,151.0,3.4,37.9,728.0,183.64,102.83
2018,7,19,15,15,707.5,159.0,3.4,37.9,680.0,131.5,74.66
2018,7,19,15,30,665.0,167.0,3.4,37.9,632.0,99.43,73.31
2018,7,19,15,45,602.5,175.5,3.5,37.1,575.5,107.06,79.83
2018,7,19,16,0,540.0,184.0,3.6,36.3,519.0,116.17,87.57
2018,7,19,16,15,527.0,171.5,3.6,35.65,476.5,110.85,83.85
2018,7,19,16,30,514.0,159.0,3.6,35.0,434.0,105.13,79.78
2018,7,19,16,45,512.0,142.5,3.6,34.4,393.0,96.66,73.42
2018,7,19,17,0,510.0,126.0,3.6,33.8,352.0,87.63,66.52
2018,7,19,17,15,465.5,116.0,3.55,32.9,302.0,81.85,62.25
2018,7,19,17,30,421.0,106.0,3.5,32.0,252.0,75.85,57.68
2018,7,19,17,45,390.5,91.5,3.4,31.15,209.5,66.65,50.27
2018,7,19,18,0,360.0,77.0,3.3,30.3,167.0,57.06,42.33
2018,7,19,18,15,303.0,63.0,3.1,29.35,127.0,47.3,34.02
2018,7,19,18,30,246.0,49.0,2.9,28.4,87.0,37.25,25.25
2018,7,19,18,45,168.5,35.0,2.75,27.5,56.5,26.86,15.62
2018,7,19,19,0,91.0,21.0,2.6,26.6,26.0,16.59,0.0
2018,7,19,19,15,45.5,10.5,2.45,26.15,13.0,8.96,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,24.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.65,20.85,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.8,21.0,1.0,0.0,0.0
2018,7,20,5,15,49.5,12.0,1.85,21.6,15.5,43.02,0.0
2018,7,20,5,30,94.0,23.0,1.9,22.2,30.0,114.76,66.15
2018,7,20,5,45,152.5,37.5,2.0,22.75,59.0,202.68,157.39
2018,7,20,6,0,211.0,52.0,2.1,23.3,88.0,271.27,217.03
2018,7,20,6,15,149.0,68.0,2.2,24.2,97.5,226.65,182.24
2018,7,20,6,30,87.0,84.0,2.3,25.1,107.0,178.73,142.75
2018,7,20,6,45,62.5,110.0,2.35,26.05,128.5,173.35,137.28
2018,7,20,7,0,38.0,136.0,2.4,27.0,150.0,180.84,141.49
2018,7,20,7,15,64.5,162.0,2.35,27.9,190.0,234.08,183.16
2018,7,20,7,30,91.0,188.0,2.3,28.8,230.0,287.57,223.67
2018,7,20,7,45,212.5,197.5,2.3,29.7,310.5,433.86,335.15
2018,7,20,8,0,334.0,207.0,2.3,30.6,391.0,585.82,444.27
2018,7,20,8,15,472.5,185.0,2.25,31.55,471.0,721.62,537.06
2018,7,20,8,30,611.0,163.0,2.2,32.5,551.0,846.6,616.64
2018,7,20,8,45,613.5,175.0,2.1,33.45,588.5,861.22,620.17
2018,7,20,9,0,616.0,187.0,2.0,34.4,626.0,872.87,622.69
2018,7,20,9,15,662.0,177.0,1.95,35.1,673.0,901.77,637.26
2018,7,20,9,30,708.0,167.0,1.9,35.8,720.0,927.09,649.21
2018,7,20,9,45,726.0,165.5,1.85,36.5,754.5,922.47,642.52
2018,7,20,10,0,744.0,164.0,1.8,37.2,789.0,923.15,639.55
2018,7,20,10,15,778.0,152.5,1.8,37.65,825.5,925.63,638.98
2018,7,20,10,30,812.0,141.0,1.8,38.1,862.0,923.97,635.96
2018,7,20,10,45,818.5,141.5,1.8,38.55,883.5,893.19,615.27
2018,7,20,11,0,825.0,142.0,1.8,39.0,905.0,871.81,600.71
2018,7,20,11,15,829.5,142.0,1.85,39.2,919.0,845.29,584.03
2018,7,20,11,30,834.0,142.0,1.9,39.4,933.0,816.02,565.64
2018,7,20,11,45,837.0,141.5,1.95,39.65,940.5,782.59,544.43
2018,7,20,12,0,840.0,141.0,2.0,39.9,948.0,746.88,521.16
2018,7,20,12,15,842.5,139.5,2.1,39.95,948.0,708.0,495.3
2018,7,20,12,30,845.0,138.0,2.2,40.0,948.0,667.3,467.54
2018,7,20,12,45,847.0,135.0,2.3,40.0,941.0,623.56,437.05
2018,7,20,13,0,849.0,132.0,2.4,40.0,934.0,578.36,404.61
2018,7,20,13,15,845.5,131.5,2.55,39.85,919.0,530.72,369.8
2018,7,20,13,30,842.0,131.0,2.7,39.7,904.0,482.35,333.25
2018,7,20,13,45,837.5,128.5,2.8,39.55,881.5,431.69,293.85
2018,7,20,14,0,833.0,126.0,2.9,39.4,859.0,380.78,253.2
2018,7,20,14,15,825.5,124.5,3.05,39.1,830.0,329.54,211.88
2018,7,20,14,30,818.0,123.0,3.2,38.8,801.0,278.69,170.89
2018,7,20,14,45,808.5,120.5,3.3,38.5,766.5,227.46,131.17
2018,7,20,15,0,799.0,118.0,3.4,38.2,732.0,167.64,89.11
2018,7,20,15,15,786.5,115.5,3.4,38.2,692.5,117.64,62.49
2018,7,20,15,30,774.0,113.0,3.4,38.2,653.0,78.04,56.41
2018,7,20,15,45,758.0,110.0,3.6,37.2,609.5,77.73,56.61
2018,7,20,16,0,742.0,107.0,3.8,36.2,566.0,77.33,56.73
2018,7,20,16,15,721.5,102.5,3.85,35.55,519.0,75.73,55.8
2018,7,20,16,30,701.0,98.0,3.9,34.9,472.0,67.54,49.51
2018,7,20,16,45,673.5,93.5,3.9,34.25,423.0,65.78,48.41
2018,7,20,17,0,646.0,89.0,3.9,33.6,374.0,63.93,47.21
2018,7,20,17,15,609.0,83.5,3.85,32.8,325.0,61.16,45.24
2018,7,20,17,30,572.0,78.0,3.8,32.0,276.0,58.29,43.12
2018,7,20,17,45,521.5,71.0,3.75,31.25,228.5,54.05,39.76
2018,7,20,18,0,471.0,64.0,3.7,30.5,181.0,49.72,36.15
2018,7,20,18,15,399.5,54.5,3.6,29.75,138.0,43.07,30.43
2018,7,20,18,30,328.0,45.0,3.5,29.0,95.0,36.26,24.34
2018,7,20,18,45,225.5,32.5,3.4,28.3,61.0,25.16,14.11
2018,7,20,19,0,123.0,20.0,3.3,27.6,27.0,15.56,0.0
2018,7,20,19,15,61.5,10.0,3.2,27.15,13.5,8.54,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.25,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,25.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,75.5,14.0,1.45,20.9,19.0,61.89,0.0
2018,7,21,5,30,143.0,26.0,1.5,21.4,36.0,171.5,96.08
2018,7,21,5,45,227.5,38.0,1.55,21.95,69.5,260.06,202.56
2018,7,21,6,0,312.0,50.0,1.6,22.5,103.0,347.6,277.96
2018,7,21,6,15,209.0,47.0,1.65,23.25,87.5,262.73,212.46
2018,7,21,6,30,106.0,44.0,1.7,24.0,72.0,153.13,123.48
2018,7,21,6,45,73.5,87.5,1.7,24.75,109.0,168.69,134.65
2018,7,21,7,0,41.0,131.0,1.7,25.5,146.0,177.02,139.22
2018,7,21,7,15,110.5,157.5,1.65,26.35,206.5,290.65,229.32
2018,7,21,7,30,180.0,184.0,1.6,27.2,267.0,388.2,303.05
2018,7,21,7,45,303.5,182.5,1.55,28.1,341.5,525.74,404.05
2018,7,21,8,0,427.0,181.0,1.5,29.0,416.0,670.28,503.71
2018,7,21,8,15,563.5,153.5,1.5,29.8,493.0,786.56,579.59
2018,7,21,8,30,700.0,126.0,1.5,30.6,570.0,892.91,644.18
2018,7,21,8,45,723.0,127.0,1.5,31.4,614.5,909.8,649.94
2018,7,21,9,0,746.0,128.0,1.5,32.2,659.0,930.89,659.31
2018,7,21,9,15,683.0,166.5,1.55,32.9,674.0,911.22,644.04
2018,7,21,9,30,620.0,205.0,1.6,33.6,689.0,879.67,621.88
2018,7,21,9,45,701.5,175.0,1.65,34.3,745.5,916.35,642.85
2018,7,21,10,0,783.0,145.0,1.7,35.0,802.0,941.66,655.84
2018,7,21,10,15,791.5,146.5,1.85,35.4,830.0,932.31,649.51
2018,7,21,10,30,800.0,148.0,2.0,35.8,858.0,919.62,641.44
2018,7,21,10,45,807.0,148.5,2.15,36.25,879.5,901.23,629.67
