Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,0,814.0,149.0,2.3,36.7,901.0,879.67,615.87
2018,7,21,11,15,818.5,149.0,2.5,36.85,915.0,841.61,592.61
2018,7,21,11,30,823.0,149.0,2.7,37.0,929.0,812.51,574.85
2018,7,21,11,45,826.5,148.5,2.85,37.15,936.5,779.66,554.04
2018,7,21,12,0,830.0,148.0,3.0,37.3,944.0,744.53,530.78
2018,7,21,12,15,835.0,144.0,3.15,37.2,944.5,705.76,504.55
2018,7,21,12,30,840.0,140.0,3.3,37.1,945.0,665.07,476.27
2018,7,21,12,45,845.0,135.0,3.45,37.05,939.0,621.86,445.32
2018,7,21,13,0,850.0,130.0,3.6,37.0,933.0,576.97,412.21
2018,7,21,13,15,847.5,129.0,3.65,36.8,918.0,529.42,376.18
2018,7,21,13,30,845.0,128.0,3.7,36.6,903.0,481.05,338.46
2018,7,21,13,45,835.5,129.5,3.75,36.4,880.0,430.82,298.41
2018,7,21,14,0,826.0,131.0,3.8,36.2,857.0,380.75,257.57
2018,7,21,14,15,780.5,152.0,3.85,35.9,819.5,327.4,214.9
2018,7,21,14,30,735.0,173.0,3.9,35.6,782.0,276.69,174.86
2018,7,21,14,45,747.5,157.0,3.95,35.3,753.0,230.58,137.83
2018,7,21,15,0,760.0,141.0,4.0,35.0,724.0,176.51,98.7
2018,7,21,15,15,755.5,133.0,4.0,35.0,686.0,125.52,70.6
2018,7,21,15,30,751.0,125.0,4.0,35.0,648.0,85.14,62.91
2018,7,21,15,45,745.5,116.5,4.0,34.2,606.5,81.75,60.62
2018,7,21,16,0,740.0,108.0,4.0,33.4,565.0,78.02,58.0
2018,7,21,16,15,709.0,107.5,4.0,32.85,516.0,72.0,53.43
2018,7,21,16,30,678.0,107.0,4.0,32.3,467.0,73.06,54.62
2018,7,21,16,45,663.0,98.5,3.95,31.8,421.0,69.04,51.63
2018,7,21,17,0,648.0,90.0,3.9,31.3,375.0,64.7,48.33
2018,7,21,17,15,619.0,83.0,3.85,30.55,327.0,60.96,45.53
2018,7,21,17,30,590.0,76.0,3.8,29.8,279.0,57.02,42.48
2018,7,21,17,45,540.0,69.0,3.7,29.0,231.0,52.71,39.02
2018,7,21,18,0,490.0,62.0,3.6,28.2,183.0,48.29,35.32
2018,7,21,18,15,417.0,53.5,3.5,27.45,139.5,42.39,30.17
2018,7,21,18,30,344.0,45.0,3.4,26.7,96.0,36.4,24.7
2018,7,21,18,45,240.5,33.0,3.25,25.95,62.0,25.59,14.53
2018,7,21,19,0,137.0,21.0,3.1,25.2,28.0,16.36,0.0
2018,7,21,19,15,68.5,10.5,3.0,24.75,14.0,8.96,0.0
2018,7,21,19,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.75,23.8,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.65,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.7,2.0,0.0,0.0
2018,7,22,5,15,75.5,13.0,1.3,20.1,18.0,60.99,0.0
2018,7,22,5,30,142.0,24.0,1.3,20.5,34.0,166.01,87.45
2018,7,22,5,45,217.5,35.0,1.25,20.9,64.5,247.33,192.73
2018,7,22,6,0,293.0,46.0,1.2,21.3,95.0,326.06,261.45
2018,7,22,6,15,194.5,49.5,1.2,21.9,86.5,255.2,206.57
2018,7,22,6,30,96.0,53.0,1.2,22.5,78.0,157.85,127.32
2018,7,22,6,45,48.0,74.0,1.2,23.1,86.5,113.87,90.13
2018,7,22,7,0,0.0,95.0,1.2,23.7,95.0,83.56,63.17
2018,7,22,7,15,6.0,125.5,1.2,24.4,128.0,119.4,92.05
2018,7,22,7,30,12.0,156.0,1.2,25.1,161.0,155.3,120.16
2018,7,22,7,45,42.5,186.5,1.25,25.8,209.0,233.28,181.27
2018,7,22,8,0,73.0,217.0,1.3,26.5,257.0,295.7,228.45
2018,7,22,8,15,153.0,244.0,1.3,27.3,337.5,425.01,324.69
2018,7,22,8,30,233.0,271.0,1.3,28.1,418.0,533.3,401.11
2018,7,22,8,45,483.0,203.5,1.35,28.95,537.0,750.53,552.98
2018,7,22,9,0,733.0,136.0,1.4,29.8,656.0,926.46,663.49
2018,7,22,9,15,775.5,125.0,1.4,30.65,703.5,950.75,672.9
2018,7,22,9,30,818.0,114.0,1.4,31.5,751.0,958.89,674.0
2018,7,22,9,45,828.0,115.0,1.4,32.35,784.5,957.3,669.4
2018,7,22,10,0,838.0,116.0,1.4,33.2,818.0,952.37,663.02
2018,7,22,10,15,845.5,117.0,1.5,33.75,846.0,941.65,655.44
2018,7,22,10,30,853.0,118.0,1.6,34.3,874.0,927.61,645.91
2018,7,22,10,45,859.0,118.5,1.65,34.9,895.5,908.4,632.53
2018,7,22,11,0,865.0,119.0,1.7,35.5,917.0,886.03,617.3
2018,7,22,11,15,869.0,119.0,1.8,35.9,931.5,858.4,599.84
2018,7,22,11,30,873.0,119.0,1.9,36.3,946.0,827.94,580.51
2018,7,22,11,45,875.0,119.0,2.0,36.65,953.0,793.23,558.46
2018,7,22,12,0,877.0,119.0,2.1,37.0,960.0,756.17,534.71
2018,7,22,12,15,878.5,118.0,2.25,37.1,959.5,715.82,507.73
2018,7,22,12,30,880.0,117.0,2.4,37.2,959.0,673.58,478.59
2018,7,22,12,45,880.0,115.5,2.5,37.25,951.5,628.33,446.39
2018,7,22,13,0,880.0,114.0,2.6,37.3,944.0,581.66,412.23
2018,7,22,13,15,877.0,113.0,2.7,37.2,928.5,532.54,375.52
2018,7,22,13,30,874.0,112.0,2.8,37.1,913.0,482.58,337.0
2018,7,22,13,45,869.5,111.0,2.9,37.0,891.0,431.34,296.39
2018,7,22,14,0,865.0,110.0,3.0,36.9,869.0,379.76,254.46
2018,7,22,14,15,858.5,108.0,3.1,36.65,840.0,326.81,211.06
2018,7,22,14,30,852.0,106.0,3.2,36.4,811.0,274.13,167.97
2018,7,22,14,45,832.0,110.0,3.3,36.1,773.5,223.25,128.43
2018,7,22,15,0,812.0,114.0,3.4,35.8,736.0,174.33,94.79
2018,7,22,15,15,805.0,109.0,3.4,35.8,697.5,112.59,59.69
2018,7,22,15,30,798.0,104.0,3.4,35.8,659.0,73.12,53.11
2018,7,22,15,45,789.5,98.5,3.6,34.95,616.5,71.12,51.9
2018,7,22,16,0,781.0,93.0,3.8,34.1,574.0,68.89,50.46
2018,7,22,16,15,745.5,94.5,3.85,33.5,523.0,70.73,52.26
2018,7,22,16,30,710.0,96.0,3.9,32.9,472.0,72.81,54.28
2018,7,22,16,45,693.0,88.5,4.0,32.25,425.0,62.83,46.43
2018,7,22,17,0,676.0,81.0,4.1,31.6,378.0,58.9,43.47
2018,7,22,17,15,644.5,75.5,4.1,30.75,329.0,55.94,41.31
2018,7,22,17,30,613.0,70.0,4.1,29.9,280.0,52.85,38.97
2018,7,22,17,45,543.0,66.0,4.1,29.05,229.0,50.47,37.13
2018,7,22,18,0,473.0,62.0,4.1,28.2,178.0,48.22,35.26
2018,7,22,18,15,395.5,52.5,4.0,27.4,134.0,41.49,29.4
2018,7,22,18,30,318.0,43.0,3.9,26.6,90.0,34.61,23.19
2018,7,22,18,45,239.0,31.5,3.75,25.8,59.0,24.46,13.52
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,15.63,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.55,14.0,8.54,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.25,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.25,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.3,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.85,21.5,96.91,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.4,41.0,237.94,117.51
2018,7,23,5,45,347.5,33.0,1.65,20.95,78.5,346.42,269.15
2018,7,23,6,0,451.0,42.0,1.7,21.5,116.0,451.42,358.42
2018,7,23,6,15,501.5,50.0,1.75,22.4,159.5,518.59,412.38
2018,7,23,6,30,552.0,58.0,1.8,23.3,203.0,587.95,464.82
2018,7,23,6,45,483.5,78.5,1.85,24.25,226.0,570.0,450.2
2018,7,23,7,0,415.0,99.0,1.9,25.2,249.0,535.79,423.05
2018,7,23,7,15,472.5,105.5,1.95,26.1,301.0,605.29,472.1
2018,7,23,7,30,530.0,112.0,2.0,27.0,353.0,687.75,527.78
2018,7,23,7,45,598.5,111.5,2.05,27.95,414.0,761.53,575.12
2018,7,23,8,0,667.0,111.0,2.1,28.9,475.0,834.81,620.54
2018,7,23,8,15,744.0,98.5,2.15,29.85,539.5,894.99,655.86
2018,7,23,8,30,821.0,86.0,2.2,30.8,604.0,948.07,685.77
2018,7,23,8,45,834.0,88.5,2.2,31.75,647.5,964.47,691.23
2018,7,23,9,0,847.0,91.0,2.2,32.7,691.0,977.71,695.05
2018,7,23,9,15,858.5,92.5,2.2,33.55,730.5,984.96,695.49
2018,7,23,9,30,870.0,94.0,2.2,34.4,770.0,988.83,694.0
2018,7,23,9,45,879.0,95.0,2.2,35.2,804.5,986.18,688.78
2018,7,23,10,0,888.0,96.0,2.2,36.0,839.0,980.05,681.66
2018,7,23,10,15,893.5,97.0,2.2,36.45,866.5,967.04,671.47
2018,7,23,10,30,899.0,98.0,2.2,36.9,894.0,950.63,659.41
2018,7,23,10,45,903.0,99.5,2.2,37.35,915.5,929.97,644.89
2018,7,23,11,0,907.0,101.0,2.2,37.8,937.0,906.05,628.5
2018,7,23,11,15,910.0,101.0,2.3,38.0,951.0,876.72,610.3
2018,7,23,11,30,913.0,101.0,2.4,38.2,965.0,844.51,590.19
2018,7,23,11,45,914.5,101.0,2.45,38.45,971.5,808.38,567.0
2018,7,23,12,0,916.0,101.0,2.5,38.7,978.0,769.8,542.11
2018,7,23,12,15,911.0,104.5,2.65,38.75,976.0,727.26,514.11
2018,7,23,12,30,906.0,108.0,2.8,38.8,974.0,683.06,483.56
2018,7,23,12,45,898.0,111.5,2.95,38.85,964.0,635.62,449.92
2018,7,23,13,0,890.0,115.0,3.1,38.9,954.0,587.26,414.63
2018,7,23,13,15,741.0,210.5,3.25,38.75,901.0,530.6,372.56
2018,7,23,13,30,592.0,306.0,3.4,38.6,848.0,483.57,337.55
2018,7,23,13,45,570.0,309.0,3.5,38.5,820.0,441.76,305.68
2018,7,23,14,0,548.0,312.0,3.6,38.4,792.0,397.31,271.57
2018,7,23,14,15,568.5,288.0,3.7,37.9,771.0,350.59,234.97
2018,7,23,14,30,589.0,264.0,3.8,37.4,750.0,299.11,194.51
2018,7,23,14,45,551.0,263.0,3.9,36.95,702.0,255.62,162.83
2018,7,23,15,0,513.0,262.0,4.0,36.5,654.0,213.41,135.04
2018,7,23,15,15,472.0,258.5,4.0,36.5,604.0,174.15,114.36
2018,7,23,15,30,431.0,255.0,4.0,36.5,554.0,148.51,112.37
2018,7,23,15,45,393.5,245.5,4.05,35.15,504.5,146.08,111.45
2018,7,23,16,0,356.0,236.0,4.1,33.8,455.0,152.68,117.67
2018,7,23,16,15,227.5,229.5,4.1,33.05,365.0,148.22,114.84
2018,7,23,16,30,99.0,223.0,4.1,32.3,275.0,158.53,123.87
2018,7,23,16,45,90.5,196.0,4.15,31.6,240.0,141.66,110.99
2018,7,23,17,0,82.0,169.0,4.2,30.9,205.0,124.31,97.53
2018,7,23,17,15,93.0,137.5,4.15,30.2,173.5,100.3,78.29
2018,7,23,17,30,104.0,106.0,4.1,29.5,142.0,80.01,61.78
2018,7,23,17,45,58.5,84.0,4.05,28.75,103.5,66.51,50.68
2018,7,23,18,0,13.0,62.0,4.0,28.0,65.0,50.61,37.29
2018,7,23,18,15,20.0,48.0,3.85,27.35,51.5,39.17,27.44
2018,7,23,18,30,27.0,34.0,3.7,26.7,38.0,28.19,17.82
2018,7,23,18,45,18.0,22.5,3.55,26.05,24.5,18.85,9.01
2018,7,23,19,0,9.0,11.0,3.4,25.4,11.0,9.3,0.0
2018,7,23,19,15,4.5,5.5,3.25,25.0,5.5,4.69,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.2,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.4,2.0,0.0,0.0
2018,7,24,5,15,118.0,13.0,1.6,20.9,20.5,88.91,0.0
2018,7,24,5,30,223.0,24.0,1.7,21.4,39.0,221.52,97.78
2018,7,24,5,45,327.5,34.0,1.8,21.9,76.5,332.52,256.99
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,438.94,348.08
2018,7,24,6,15,290.5,48.5,1.95,23.2,103.0,332.7,268.61
2018,7,24,6,30,149.0,53.0,2.0,24.0,92.0,203.45,165.02
2018,7,24,6,45,75.5,75.5,2.05,24.8,95.5,154.8,123.65
2018,7,24,7,0,2.0,98.0,2.1,25.6,99.0,88.86,67.08
2018,7,24,7,15,26.5,137.0,2.3,26.7,149.0,166.41,129.66
2018,7,24,7,30,51.0,176.0,2.5,27.8,199.0,234.43,182.56
2018,7,24,7,45,124.0,198.5,2.65,28.9,263.5,349.15,270.97
2018,7,24,8,0,197.0,221.0,2.8,30.0,328.0,445.44,342.19
2018,7,24,8,15,358.5,207.0,2.9,30.8,424.0,609.15,461.92
2018,7,24,8,30,520.0,193.0,3.0,31.6,520.0,778.34,578.68
2018,7,24,8,45,560.0,194.5,3.15,32.4,570.0,818.25,602.31
2018,7,24,9,0,600.0,196.0,3.3,33.2,620.0,865.78,631.05
2018,7,24,9,15,738.0,145.0,3.4,33.95,697.0,934.54,672.95
2018,7,24,9,30,876.0,94.0,3.5,34.7,774.0,994.62,708.22
2018,7,24,9,45,879.5,98.0,3.6,35.4,807.0,989.71,701.97
2018,7,24,10,0,883.0,102.0,3.7,36.1,840.0,981.28,694.13
2018,7,24,10,15,889.5,103.0,3.8,36.65,868.0,969.12,684.52
2018,7,24,10,30,896.0,104.0,3.9,37.2,896.0,953.53,672.87
2018,7,24,10,45,900.5,105.0,4.0,37.75,917.5,932.7,658.0
2018,7,24,11,0,905.0,106.0,4.1,38.3,939.0,908.62,641.15
2018,7,24,11,15,908.0,106.0,4.2,38.55,953.0,879.18,621.7
2018,7,24,11,30,911.0,106.0,4.3,38.8,967.0,846.85,600.36
2018,7,24,11,45,913.0,106.0,4.4,39.0,974.0,811.0,576.79
2018,7,24,12,0,915.0,106.0,4.5,39.2,981.0,772.68,551.46
2018,7,24,12,15,914.0,106.5,4.55,39.25,980.0,730.37,522.11
2018,7,24,12,30,913.0,107.0,4.6,39.3,979.0,686.21,490.38
2018,7,24,12,45,910.0,107.5,4.65,39.35,970.5,639.17,455.95
2018,7,24,13,0,907.0,108.0,4.7,39.4,962.0,590.84,419.74
2018,7,24,13,15,904.0,107.5,4.75,39.3,946.5,540.67,381.52
2018,7,24,13,30,901.0,107.0,4.8,39.2,931.0,489.6,341.61
2018,7,24,13,45,896.5,106.0,4.85,39.1,908.5,436.85,299.4
2018,7,24,14,0,892.0,105.0,4.9,39.0,886.0,383.73,255.93
2018,7,24,14,15,886.0,103.5,4.95,38.8,857.0,329.67,211.35
2018,7,24,14,30,880.0,102.0,5.0,38.6,828.0,275.82,167.19
2018,7,24,14,45,871.5,100.0,5.0,38.4,792.5,221.6,124.78
2018,7,24,15,0,863.0,98.0,5.0,38.2,757.0,168.26,87.9
2018,7,24,15,15,851.5,96.0,5.0,38.2,716.5,115.81,61.48
2018,7,24,15,30,840.0,94.0,5.0,38.2,676.0,79.17,57.38
2018,7,24,15,45,825.5,91.5,5.0,37.5,631.5,77.97,56.78
2018,7,24,16,0,811.0,89.0,5.0,36.8,587.0,66.92,48.3
2018,7,24,16,15,792.5,86.0,4.95,36.3,539.0,65.84,47.71
2018,7,24,16,30,774.0,83.0,4.9,35.8,491.0,64.68,47.04
2018,7,24,16,45,749.0,79.5,4.85,35.25,441.0,62.98,45.95
2018,7,24,17,0,724.0,76.0,4.8,34.7,391.0,61.22,44.79
2018,7,24,17,15,689.5,71.5,4.6,33.9,340.0,58.51,42.86
2018,7,24,17,30,655.0,67.0,4.4,33.1,289.0,51.14,37.0
2018,7,24,17,45,605.5,61.0,4.2,32.3,239.0,47.27,33.91
2018,7,24,18,0,556.0,55.0,4.0,31.5,189.0,43.31,30.63
2018,7,24,18,15,483.0,47.5,3.6,30.55,144.0,37.94,25.99
2018,7,24,18,30,410.0,40.0,3.2,29.6,99.0,32.52,21.09
2018,7,24,18,45,294.5,29.5,2.8,28.65,63.5,24.27,12.86
2018,7,24,19,0,179.0,19.0,2.4,27.7,28.0,15.87,0.0
2018,7,24,19,15,89.5,9.5,2.3,27.2,14.0,8.11,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.7,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.6,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.8,2.0,0.0,0.0
2018,7,25,5,15,152.0,13.0,1.55,21.5,21.5,111.24,0.0
2018,7,25,5,30,284.0,23.0,1.7,22.2,41.0,262.08,100.53
2018,7,25,5,45,382.5,31.0,1.9,22.85,78.5,369.78,283.03
2018,7,25,6,0,481.0,39.0,2.1,23.5,116.0,470.45,370.38
2018,7,25,6,15,368.5,47.5,2.15,24.35,119.0,405.56,324.29
2018,7,25,6,30,256.0,56.0,2.2,25.2,122.0,320.25,258.62
2018,7,25,6,45,147.5,89.5,2.3,26.1,129.5,255.67,204.95
2018,7,25,7,0,39.0,123.0,2.4,27.0,137.0,165.46,129.29
2018,7,25,7,15,204.0,132.5,2.65,28.05,223.0,365.76,289.76
2018,7,25,7,30,369.0,142.0,2.9,29.1,309.0,560.04,435.51
2018,7,25,7,45,389.0,162.0,3.2,30.2,356.5,607.54,466.28
2018,7,25,8,0,409.0,182.0,3.5,31.3,404.0,653.5,496.01
2018,7,25,8,15,630.5,130.5,3.7,32.3,509.0,826.41,615.19
2018,7,25,8,30,852.0,79.0,3.9,33.3,614.0,970.25,706.66
2018,7,25,8,45,853.0,86.5,4.1,34.25,655.5,980.89,709.02
2018,7,25,9,0,854.0,94.0,4.3,35.2,697.0,987.89,710.06
2018,7,25,9,15,879.5,89.5,4.45,35.95,741.5,1002.24,716.26
2018,7,25,9,30,905.0,85.0,4.6,36.7,786.0,1013.23,720.31
2018,7,25,9,45,910.5,87.5,4.75,37.45,820.0,1008.6,714.5
2018,7,25,10,0,916.0,90.0,4.9,38.2,854.0,1000.39,706.71
2018,7,25,10,15,921.0,92.0,4.95,38.55,882.5,987.56,696.9
2018,7,25,10,30,926.0,94.0,5.0,38.9,911.0,971.19,685.0
2018,7,25,10,45,873.0,131.0,5.05,39.25,916.5,931.95,658.53
2018,7,25,11,0,820.0,168.0,5.1,39.6,922.0,901.7,637.98
2018,7,25,11,15,872.5,137.0,5.15,39.75,950.5,876.04,620.93
2018,7,25,11,30,925.0,106.0,5.2,39.9,979.0,857.79,608.7
2018,7,25,11,45,929.5,104.5,5.25,40.05,987.0,822.03,584.98
2018,7,25,12,0,934.0,103.0,5.3,40.2,995.0,783.63,559.49
2018,7,25,12,15,933.5,103.0,5.3,40.2,994.0,740.48,529.51
2018,7,25,12,30,933.0,103.0,5.3,40.2,993.0,695.4,497.0
2018,7,25,12,45,930.5,103.5,5.35,40.15,984.5,647.74,462.22
2018,7,25,13,0,928.0,104.0,5.4,40.1,976.0,598.7,425.55
2018,7,25,13,15,924.5,103.5,5.4,39.9,960.0,547.21,386.31
2018,7,25,13,30,921.0,103.0,5.4,39.7,944.0,494.83,345.29
2018,7,25,13,45,916.0,103.0,5.4,39.5,921.5,441.48,302.47
2018,7,25,14,0,911.0,103.0,5.4,39.3,899.0,387.77,258.41
2018,7,25,14,15,897.0,105.5,5.4,39.0,867.0,332.94,213.35
2018,7,25,14,30,883.0,108.0,5.4,38.7,835.0,279.08,169.42
2018,7,25,14,45,828.5,127.0,5.4,38.4,785.5,220.85,125.99
2018,7,25,15,0,774.0,146.0,5.4,38.1,736.0,176.82,97.87
2018,7,25,15,15,791.5,128.5,5.4,38.1,703.0,120.01,66.64
2018,7,25,15,30,809.0,111.0,5.4,38.1,670.0,77.83,56.36
2018,7,25,15,45,778.5,111.5,5.35,37.15,620.0,79.41,58.04
2018,7,25,16,0,748.0,112.0,5.3,36.2,570.0,81.14,59.84
2018,7,25,16,15,721.5,107.0,5.15,35.55,518.5,72.15,52.96
2018,7,25,16,30,695.0,102.0,5.0,34.9,467.0,70.31,51.82
2018,7,25,16,45,684.0,92.0,4.9,34.25,420.5,65.2,47.97
2018,7,25,17,0,673.0,82.0,4.8,33.6,374.0,59.69,43.75
2018,7,25,17,15,613.5,80.5,4.45,32.8,320.0,59.31,43.74
2018,7,25,17,30,554.0,79.0,4.1,32.0,266.0,59.16,43.86
2018,7,25,17,45,486.5,72.5,3.8,31.2,216.0,55.24,40.75
2018,7,25,18,0,419.0,66.0,3.5,30.4,166.0,51.32,37.47
2018,7,25,18,15,360.0,55.0,3.25,29.55,126.0,41.92,29.42
2018,7,25,18,30,301.0,44.0,3.0,28.7,86.0,33.86,22.25
2018,7,25,18,45,211.5,30.5,2.7,27.9,54.5,23.64,12.25
2018,7,25,19,0,122.0,17.0,2.4,27.1,23.0,13.27,0.0
2018,7,25,19,15,61.0,8.5,2.35,26.6,11.5,7.26,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,24.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.1,16.5,63.79,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.6,33.0,176.6,54.27
2018,7,26,5,45,238.0,33.0,1.75,21.1,62.5,260.49,200.59
2018,7,26,6,0,312.0,43.0,1.8,21.6,92.0,343.4,274.91
2018,7,26,6,15,232.0,48.5,1.8,22.5,92.5,285.01,230.87
2018,7,26,6,30,152.0,54.0,1.8,23.4,93.0,207.73,168.85
2018,7,26,6,45,78.5,74.5,1.75,24.3,95.0,156.4,125.19
2018,7,26,7,0,5.0,95.0,1.7,25.2,97.0,88.57,67.06
2018,7,26,7,15,27.0,129.5,1.85,26.35,141.5,157.77,122.95
2018,7,26,7,30,49.0,164.0,2.0,27.5,186.0,217.52,169.45
2018,7,26,7,45,67.5,189.0,2.1,28.65,223.5,261.75,202.58
2018,7,26,8,0,86.0,214.0,2.2,29.8,261.0,305.77,234.69
2018,7,26,8,15,264.0,211.0,2.3,30.8,373.0,519.21,394.5
2018,7,26,8,30,442.0,208.0,2.4,31.8,485.0,716.69,532.1
2018,7,26,8,45,630.0,159.5,2.5,32.75,586.0,859.88,625.74
2018,7,26,9,0,818.0,111.0,2.6,33.7,687.0,983.38,700.82
2018,7,26,9,15,830.0,114.0,2.7,34.55,727.5,992.36,702.2
2018,7,26,9,30,842.0,117.0,2.8,35.4,768.0,985.33,694.67
2018,7,26,9,45,850.5,120.0,2.9,36.25,803.0,983.94,690.97
2018,7,26,10,0,859.0,123.0,3.0,37.1,838.0,979.04,685.15
2018,7,26,10,15,867.0,124.5,3.1,37.9,867.5,968.63,676.18
2018,7,26,10,30,875.0,126.0,3.2,38.7,897.0,954.75,665.21
2018,7,26,10,45,880.5,127.0,3.3,39.45,919.0,934.66,650.61
2018,7,26,11,0,886.0,128.0,3.4,40.2,941.0,911.31,634.09
2018,7,26,11,15,890.0,128.5,3.5,40.45,956.5,883.06,615.87
2018,7,26,11,30,894.0,129.0,3.6,40.7,972.0,851.87,595.76
2018,7,26,11,45,896.0,129.5,3.65,41.0,979.5,816.34,572.45
2018,7,26,12,0,898.0,130.0,3.7,41.3,987.0,778.37,547.28
2018,7,26,12,15,897.5,130.5,3.75,41.3,986.5,736.4,518.43
2018,7,26,12,30,897.0,131.0,3.8,41.3,986.0,692.61,487.73
2018,7,26,12,45,895.0,131.0,3.85,41.35,977.5,645.91,454.22
2018,7,26,13,0,893.0,131.0,3.9,41.4,969.0,597.91,418.94
2018,7,26,13,15,889.0,130.5,4.0,41.2,953.0,547.4,381.47
2018,7,26,13,30,885.0,130.0,4.1,41.0,937.0,496.14,342.29
2018,7,26,13,45,879.5,128.5,4.2,40.85,913.5,443.03,300.61
2018,7,26,14,0,874.0,127.0,4.3,40.7,890.0,389.71,257.76
2018,7,26,14,15,866.0,125.5,4.35,40.35,859.5,335.64,214.03
2018,7,26,14,30,858.0,124.0,4.4,40.0,829.0,282.0,170.88
2018,7,26,14,45,848.0,121.5,4.45,39.65,793.0,228.05,129.52
2018,7,26,15,0,838.0,119.0,4.5,39.3,757.0,165.55,86.66
2018,7,26,15,15,774.0,135.0,4.5,39.3,699.0,121.72,68.49
2018,7,26,15,30,710.0,151.0,4.5,39.3,641.0,91.64,66.87
2018,7,26,15,45,675.5,148.5,4.55,38.25,589.0,92.4,68.0
2018,7,26,16,0,641.0,146.0,4.6,37.2,537.0,93.19,69.15
2018,7,26,16,15,618.0,137.5,4.55,36.45,489.0,90.21,67.22
2018,7,26,16,30,595.0,129.0,4.5,35.7,441.0,86.95,65.05
2018,7,26,16,45,603.0,115.0,4.4,34.95,403.0,79.95,59.81
2018,7,26,17,0,611.0,101.0,4.3,34.2,365.0,72.36,54.01
2018,7,26,17,15,599.5,90.5,4.1,33.2,321.0,66.54,49.63
2018,7,26,17,30,588.0,80.0,3.9,32.2,277.0,60.33,44.79
2018,7,26,17,45,528.5,71.5,3.65,31.15,225.5,54.88,40.45
2018,7,26,18,0,469.0,63.0,3.4,30.1,174.0,49.28,35.8
2018,7,26,18,15,409.0,53.0,3.15,29.1,132.5,42.26,29.74
2018,7,26,18,30,349.0,43.0,2.9,28.1,91.0,35.03,23.23
2018,7,26,18,45,238.5,30.0,2.65,27.1,57.0,24.71,12.87
2018,7,26,19,0,128.0,17.0,2.4,26.1,23.0,14.51,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.6,11.5,7.26,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,20.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.05,16.5,72.52,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.5,33.0,193.7,44.14
2018,7,27,5,45,270.0,31.0,2.55,18.95,63.5,286.09,221.8
2018,7,27,6,0,348.0,40.0,2.6,19.4,94.0,367.59,297.23
2018,7,27,6,15,257.0,43.5,2.7,20.25,91.5,297.03,243.92
2018,7,27,6,30,166.0,47.0,2.8,21.1,89.0,228.81,188.26
2018,7,27,6,45,84.0,62.5,2.9,21.95,84.0,145.7,118.22
2018,7,27,7,0,2.0,78.0,3.0,22.8,79.0,68.02,50.82
2018,7,27,7,15,5.5,110.5,3.05,23.7,113.0,103.25,79.47
2018,7,27,7,30,9.0,143.0,3.1,24.6,147.0,138.82,107.65
2018,7,27,7,45,28.0,173.5,3.2,25.5,188.0,204.13,159.36
2018,7,27,8,0,47.0,204.0,3.3,26.4,229.0,255.03,198.42
2018,7,27,8,15,174.0,223.5,3.35,27.25,330.0,421.99,328.1
2018,7,27,8,30,301.0,243.0,3.4,28.1,431.0,591.71,452.54
2018,7,27,8,45,568.0,174.0,3.45,28.95,561.5,813.06,610.21
2018,7,27,9,0,835.0,105.0,3.5,29.8,692.0,980.87,717.77
2018,7,27,9,15,848.0,107.0,3.6,30.6,733.0,989.83,719.01
2018,7,27,9,30,861.0,109.0,3.7,31.4,774.0,995.38,719.4
2018,7,27,9,45,872.5,110.0,3.8,32.2,810.0,994.82,716.0
2018,7,27,10,0,884.0,111.0,3.9,33.0,846.0,990.72,710.49
2018,7,27,10,15,891.5,112.0,3.95,33.5,875.0,979.17,700.92
2018,7,27,10,30,899.0,113.0,4.0,34.0,904.0,964.11,689.3
2018,7,27,10,45,904.0,114.0,4.1,34.55,926.0,943.3,674.23
2018,7,27,11,0,909.0,115.0,4.2,35.1,948.0,919.18,657.13
2018,7,27,11,15,912.0,115.5,4.3,35.5,962.5,889.68,637.0
2018,7,27,11,30,915.0,116.0,4.4,35.9,977.0,857.24,614.95
2018,7,27,11,45,916.5,116.0,4.45,36.25,984.0,820.43,589.91
2018,7,27,12,0,918.0,116.0,4.5,36.6,991.0,781.17,563.2
2018,7,27,12,15,920.0,114.5,4.6,36.65,991.0,738.81,533.39
2018,7,27,12,30,922.0,113.0,4.7,36.7,991.0,694.41,501.32
2018,7,27,12,45,922.5,111.5,4.75,36.8,983.0,647.23,466.34
2018,7,27,13,0,923.0,110.0,4.8,36.9,975.0,598.46,429.38
2018,7,27,13,15,920.5,109.0,4.85,36.8,959.5,547.12,389.9
2018,7,27,13,30,918.0,108.0,4.9,36.7,944.0,494.81,348.55
2018,7,27,13,45,914.5,106.5,4.95,36.65,921.5,440.96,304.86
2018,7,27,14,0,911.0,105.0,5.0,36.6,899.0,386.63,259.82
2018,7,27,14,15,905.0,103.5,5.05,36.4,869.5,331.3,213.72
2018,7,27,14,30,899.0,102.0,5.1,36.2,840.0,276.16,168.12
2018,7,27,14,45,890.5,100.0,5.1,35.95,804.0,220.66,124.58
2018,7,27,15,0,882.0,98.0,5.1,35.7,768.0,166.05,87.07
2018,7,27,15,15,870.5,96.0,5.1,35.7,726.5,112.34,61.03
2018,7,27,15,30,859.0,94.0,5.1,35.7,685.0,79.63,58.41
2018,7,27,15,45,845.5,91.5,4.95,35.05,640.0,78.41,57.78
2018,7,27,16,0,832.0,89.0,4.8,34.4,595.0,67.44,49.26
2018,7,27,16,15,772.0,95.0,4.7,33.9,534.0,71.8,53.08
2018,7,27,16,30,712.0,101.0,4.6,33.4,473.0,70.06,51.96
2018,7,27,16,45,691.0,93.5,4.45,32.85,423.5,66.43,49.29
2018,7,27,17,0,670.0,86.0,4.3,32.3,374.0,62.53,46.37
2018,7,27,17,15,660.0,76.5,4.1,31.4,329.0,57.07,42.15
2018,7,27,17,30,650.0,67.0,3.9,30.5,284.0,51.23,37.51
2018,7,27,17,45,591.0,61.0,3.65,29.6,232.0,47.28,34.34
2018,7,27,18,0,532.0,55.0,3.4,28.7,180.0,43.3,30.99
2018,7,27,18,15,479.5,46.5,3.25,27.65,138.0,37.26,25.72
2018,7,27,18,30,427.0,38.0,3.1,26.6,96.0,31.05,20.07
2018,7,27,18,45,298.0,27.5,2.95,25.55,60.0,22.69,11.18
2018,7,27,19,0,169.0,17.0,2.8,24.5,24.0,14.51,0.0
2018,7,27,19,15,84.5,8.5,2.8,23.9,12.0,7.26,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,28,5,15,82.0,11.0,2.25,17.4,15.5,63.27,0.0
2018,7,28,5,30,164.0,22.0,2.3,17.9,31.0,173.16,20.94
2018,7,28,5,45,268.5,35.0,2.4,18.4,68.0,288.06,222.42
2018,7,28,6,0,373.0,48.0,2.5,18.9,105.0,396.06,319.7
2018,7,28,6,15,345.5,63.5,2.45,19.65,132.0,402.59,328.38
2018,7,28,6,30,318.0,79.0,2.4,20.4,159.0,408.69,333.92
2018,7,28,6,45,268.5,105.0,2.4,21.15,183.5,386.13,314.96
2018,7,28,7,0,219.0,131.0,2.4,21.9,208.0,379.04,306.78
2018,7,28,7,15,218.5,154.5,2.4,22.9,241.5,409.87,328.44
2018,7,28,7,30,218.0,178.0,2.4,23.9,275.0,439.12,347.95
2018,7,28,7,45,212.0,202.0,2.4,24.9,306.0,440.62,346.27
2018,7,28,8,0,206.0,226.0,2.4,25.9,337.0,461.38,358.7
2018,7,28,8,15,218.0,248.5,2.35,26.85,375.5,496.8,381.97
2018,7,28,8,30,230.0,271.0,2.3,27.8,414.0,531.07,403.76
2018,7,28,8,45,338.0,263.0,2.3,28.8,491.0,648.13,485.99
2018,7,28,9,0,446.0,255.0,2.3,29.8,568.0,765.17,563.89
2018,7,28,9,15,621.5,203.0,2.3,30.7,666.5,887.54,644.24
2018,7,28,9,30,797.0,151.0,2.3,31.6,765.0,989.55,704.72
2018,7,28,9,45,799.5,158.5,2.35,32.5,798.5,986.53,698.47
2018,7,28,10,0,802.0,166.0,2.4,33.4,832.0,979.97,691.19
2018,7,28,10,15,808.5,169.5,2.45,34.0,860.5,969.8,682.67
2018,7,28,10,30,815.0,173.0,2.5,34.6,889.0,956.14,672.15
2018,7,28,10,45,819.0,175.5,2.6,35.2,910.5,935.8,657.99
2018,7,28,11,0,823.0,178.0,2.7,35.8,932.0,912.24,641.88
2018,7,28,11,15,824.5,180.5,2.75,36.2,946.0,883.41,622.63
2018,7,28,11,30,826.0,183.0,2.8,36.6,960.0,851.75,601.61
2018,7,28,11,45,825.0,185.5,2.9,37.0,966.0,815.5,577.12
2018,7,28,12,0,824.0,188.0,3.0,37.4,972.0,777.02,550.45
2018,7,28,12,15,830.5,182.5,3.05,37.7,972.5,735.42,521.42
2018,7,28,12,30,837.0,177.0,3.1,38.0,973.0,691.75,490.4
2018,7,28,12,45,843.5,172.0,3.2,38.3,968.0,646.56,457.76
2018,7,28,13,0,850.0,167.0,3.3,38.6,963.0,599.57,422.98
2018,7,28,13,15,846.0,166.0,3.4,38.55,947.0,548.57,385.0
2018,7,28,13,30,842.0,165.0,3.5,38.5,931.0,497.0,345.46
2018,7,28,13,45,836.0,163.5,3.6,38.5,907.5,443.9,303.67
2018,7,28,14,0,830.0,162.0,3.7,38.5,884.0,390.83,260.95
2018,7,28,14,15,807.5,166.0,3.75,38.25,848.5,337.04,217.87
2018,7,28,14,30,785.0,170.0,3.8,38.0,813.0,285.46,176.91
2018,7,28,14,45,700.0,194.5,3.85,37.75,749.0,230.23,137.83
2018,7,28,15,0,615.0,219.0,3.9,37.5,685.0,191.82,115.43
2018,7,28,15,15,570.5,218.5,3.9,37.5,632.0,152.5,97.53
2018,7,28,15,30,526.0,218.0,3.9,37.5,579.0,130.69,98.05
2018,7,28,15,45,562.5,188.5,3.9,36.7,550.5,117.54,88.33
2018,7,28,16,0,599.0,159.0,3.9,35.9,522.0,101.18,75.89
2018,7,28,16,15,561.5,154.0,3.85,35.3,472.0,100.7,75.97
2018,7,28,16,30,524.0,149.0,3.8,34.7,422.0,99.72,75.64
2018,7,28,16,45,511.0,135.0,3.8,34.1,378.0,92.42,70.17
2018,7,28,17,0,498.0,121.0,3.8,33.5,334.0,84.67,64.27
2018,7,28,17,15,458.5,109.5,3.6,32.55,285.5,77.85,59.1
2018,7,28,17,30,419.0,98.0,3.4,31.6,237.0,70.76,53.57
2018,7,28,17,45,383.0,85.0,3.25,30.65,195.0,62.37,46.79
2018,7,28,18,0,347.0,72.0,3.1,29.7,153.0,53.66,39.51
2018,7,28,18,15,284.5,58.0,2.95,28.65,113.5,43.76,31.0
2018,7,28,18,30,222.0,44.0,2.8,27.6,74.0,33.59,22.01
2018,7,28,18,45,149.0,29.5,2.6,26.6,46.0,22.75,10.84
2018,7,28,19,0,76.0,15.0,2.4,25.6,18.0,12.8,0.0
2018,7,28,19,15,38.0,7.5,2.3,24.95,9.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,29,5,15,78.0,10.5,1.5,19.4,15.0,60.16,0.0
2018,7,29,5,30,156.0,21.0,1.6,19.8,30.0,164.88,0.0
2018,7,29,5,45,267.5,33.0,1.65,20.15,66.5,286.01,217.39
2018,7,29,6,0,379.0,45.0,1.7,20.5,103.0,397.51,316.97
2018,7,29,6,15,293.5,44.0,1.7,21.25,99.0,338.83,274.64
2018,7,29,6,30,208.0,43.0,1.7,22.0,95.0,258.1,211.24
2018,7,29,6,45,111.0,68.5,1.7,22.7,97.0,193.65,156.98
2018,7,29,7,0,14.0,94.0,1.7,23.4,99.0,96.04,74.03
2018,7,29,7,15,19.0,116.5,1.75,24.45,124.5,122.64,95.39
2018,7,29,7,30,24.0,139.0,1.8,25.5,150.0,162.97,126.93
2018,7,29,7,45,39.5,164.5,1.8,26.55,184.5,204.82,159.22
2018,7,29,8,0,55.0,190.0,1.8,27.6,219.0,246.49,190.48
2018,7,29,8,15,72.0,223.5,1.85,28.55,265.5,298.77,229.01
2018,7,29,8,30,89.0,257.0,1.9,29.5,312.0,350.32,265.91
2018,7,29,8,45,111.5,283.5,1.95,30.4,358.0,420.16,315.2
2018,7,29,9,0,134.0,310.0,2.0,31.3,404.0,467.09,346.92
2018,7,29,9,15,380.5,259.5,2.05,32.05,547.5,696.74,510.29
2018,7,29,9,30,627.0,209.0,2.1,32.8,691.0,889.46,637.69
2018,7,29,9,45,741.5,168.0,2.15,33.6,763.5,946.59,669.32
2018,7,29,10,0,856.0,127.0,2.2,34.4,836.0,979.06,686.24
2018,7,29,10,15,863.5,128.0,2.3,34.95,864.5,967.52,677.23
2018,7,29,10,30,871.0,129.0,2.4,35.5,893.0,952.55,666.59
2018,7,29,10,45,876.0,129.5,2.5,36.1,914.5,931.44,652.06
2018,7,29,11,0,881.0,130.0,2.6,36.7,936.0,907.13,635.59
2018,7,29,11,15,884.0,131.5,2.7,36.85,951.0,878.88,617.81
2018,7,29,11,30,887.0,133.0,2.8,37.0,966.0,847.71,598.09
2018,7,29,11,45,860.0,151.5,2.9,37.2,964.0,804.16,570.12
2018,7,29,12,0,833.0,170.0,3.0,37.4,962.0,768.09,545.14
2018,7,29,12,15,851.0,158.5,3.15,37.2,967.0,722.88,515.44
2018,7,29,12,30,869.0,147.0,3.3,37.0,972.0,683.72,488.63
2018,7,29,12,45,805.0,185.0,3.4,36.85,944.0,632.4,451.38
2018,7,29,13,0,741.0,223.0,3.5,36.7,916.0,579.62,412.71
2018,7,29,13,15,672.0,258.0,3.55,36.5,878.5,524.99,372.29
2018,7,29,13,30,603.0,293.0,3.6,36.3,841.0,475.46,335.1
2018,7,29,13,45,597.0,289.5,3.65,36.1,820.0,430.82,300.55
2018,7,29,14,0,591.0,286.0,3.7,35.9,799.0,386.8,265.73
2018,7,29,14,15,628.5,254.5,3.75,35.6,783.5,337.26,225.46
2018,7,29,14,30,666.0,223.0,3.8,35.3,768.0,284.14,182.13
2018,7,29,14,45,715.0,187.0,3.85,35.05,748.5,226.72,136.21
2018,7,29,15,0,764.0,151.0,3.9,34.8,729.0,173.36,97.62
2018,7,29,15,15,743.5,147.5,3.9,34.8,684.0,114.57,67.0
2018,7,29,15,30,723.0,144.0,3.9,34.8,639.0,88.17,65.44
2018,7,29,15,45,717.0,134.5,3.9,33.85,597.0,85.01,63.38
2018,7,29,16,0,711.0,125.0,3.9,32.9,555.0,81.49,60.99
2018,7,29,16,15,685.0,120.5,3.85,32.3,506.0,80.49,60.54
2018,7,29,16,30,659.0,116.0,3.8,31.7,457.0,79.39,60.01
2018,7,29,16,45,632.0,109.0,3.8,31.1,408.5,76.43,57.94
2018,7,29,17,0,605.0,102.0,3.8,30.5,360.0,73.28,55.68
2018,7,29,17,15,575.5,93.5,3.7,29.75,312.5,68.78,52.26
2018,7,29,17,30,546.0,85.0,3.6,29.0,265.0,64.03,48.54
2018,7,29,17,45,490.0,75.5,3.45,28.25,215.5,58.01,43.6
2018,7,29,18,0,434.0,66.0,3.3,27.5,166.0,51.79,38.3
2018,7,29,18,15,363.5,54.0,3.15,26.8,123.5,41.28,29.16
2018,7,29,18,30,293.0,42.0,3.0,26.1,81.0,32.39,21.13
2018,7,29,18,45,191.0,28.5,2.85,25.45,49.5,22.11,10.06
2018,7,29,19,0,89.0,15.0,2.7,24.8,18.0,12.8,0.0
2018,7,29,19,15,44.5,7.5,2.6,24.4,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.0,1.9,19.5,14.5,61.66,0.0
2018,7,30,5,30,162.0,20.0,2.0,19.7,29.0,166.4,0.0
2018,7,30,5,45,271.5,32.0,2.05,19.9,65.0,287.89,217.91
2018,7,30,6,0,381.0,44.0,2.1,20.1,101.0,397.76,318.14
2018,7,30,6,15,285.5,48.0,2.0,20.65,100.0,328.64,267.58
2018,7,30,6,30,190.0,52.0,1.9,21.2,99.0,258.06,211.35
2018,7,30,6,45,98.5,79.5,1.85,21.75,104.0,181.46,147.34
2018,7,30,7,0,7.0,107.0,1.8,22.3,109.0,104.45,80.93
2018,7,30,7,15,59.5,141.5,1.8,23.3,167.5,204.76,163.35
2018,7,30,7,30,112.0,176.0,1.8,24.3,226.0,314.41,249.08
2018,7,30,7,45,135.0,200.5,1.8,25.25,267.5,363.87,285.04
2018,7,30,8,0,158.0,225.0,1.8,26.2,309.0,412.9,319.88
2018,7,30,8,15,219.5,238.5,1.85,27.3,367.5,486.29,372.76
2018,7,30,8,30,281.0,252.0,1.9,28.4,426.0,582.42,439.35
2018,7,30,8,45,531.5,186.0,2.0,29.5,546.0,778.7,577.27
2018,7,30,9,0,782.0,120.0,2.1,30.6,666.0,956.24,688.61
2018,7,30,9,15,821.5,111.0,2.2,31.6,714.5,978.97,697.91
2018,7,30,9,30,861.0,102.0,2.3,32.6,763.0,986.54,699.2
2018,7,30,9,45,871.0,103.5,2.4,33.65,798.5,985.14,694.96
2018,7,30,10,0,881.0,105.0,2.5,34.7,834.0,980.2,688.71
2018,7,30,10,15,887.5,106.5,2.6,35.5,862.5,968.31,678.98
2018,7,30,10,30,894.0,108.0,2.7,36.3,891.0,952.95,667.24
2018,7,30,10,45,897.0,110.0,2.8,37.1,912.5,931.43,651.75
2018,7,30,11,0,900.0,112.0,2.9,37.9,934.0,906.67,634.34
2018,7,30,11,15,902.0,113.5,2.95,38.35,948.5,877.46,614.75
2018,7,30,11,30,904.0,115.0,3.0,38.8,963.0,845.34,593.35
2018,7,30,11,45,904.5,116.0,3.1,39.25,969.5,808.89,569.42
2018,7,30,12,0,905.0,117.0,3.2,39.7,976.0,770.02,543.78
2018,7,30,12,15,900.0,120.5,3.25,39.9,974.0,727.11,513.72
2018,7,30,12,30,895.0,124.0,3.3,40.1,972.0,682.55,481.97
2018,7,30,12,45,887.0,127.5,3.35,40.3,962.0,634.8,447.34
2018,7,30,13,0,879.0,131.0,3.4,40.5,952.0,586.15,411.26
2018,7,30,13,15,875.5,130.0,3.45,40.45,936.0,535.98,373.63
2018,7,30,13,30,872.0,129.0,3.5,40.4,920.0,485.02,334.33
2018,7,30,13,45,866.5,128.0,3.5,40.35,897.0,432.66,292.91
2018,7,30,14,0,861.0,127.0,3.5,40.3,874.0,380.09,250.44
2018,7,30,14,15,853.5,125.0,3.55,40.1,844.0,326.3,206.89
2018,7,30,14,30,846.0,123.0,3.6,39.9,814.0,272.91,164.05
2018,7,30,14,45,835.5,121.5,3.6,39.7,778.0,219.91,123.82
2018,7,30,15,0,825.0,120.0,3.6,39.5,742.0,158.41,82.64
2018,7,30,15,15,792.5,124.5,3.6,39.5,695.0,109.8,61.89
2018,7,30,15,30,760.0,129.0,3.6,39.5,648.0,88.73,64.54
2018,7,30,15,45,724.5,129.5,3.65,38.75,597.0,82.26,59.86
2018,7,30,16,0,689.0,130.0,3.7,38.0,546.0,84.34,61.91
2018,7,30,16,15,646.5,129.0,3.7,37.4,493.0,85.53,63.23
2018,7,30,16,30,604.0,128.0,3.7,36.8,440.0,86.88,64.7
2018,7,30,16,45,592.5,116.5,3.75,36.2,395.5,81.3,60.6
2018,7,30,17,0,581.0,105.0,3.8,35.6,351.0,75.28,56.08
2018,7,30,17,15,551.5,94.5,3.65,34.55,303.0,69.37,51.66
2018,7,30,17,30,522.0,84.0,3.5,33.5,255.0,63.11,46.83
2018,7,30,17,45,484.0,73.5,3.35,32.5,210.0,56.44,41.49
2018,7,30,18,0,446.0,63.0,3.2,31.5,165.0,49.46,35.67
2018,7,30,18,15,372.5,52.0,3.0,30.35,122.5,41.55,28.89
2018,7,30,18,30,299.0,41.0,2.8,29.2,80.0,31.68,20.18
2018,7,30,18,45,196.0,27.5,2.6,28.05,48.5,21.37,8.92
2018,7,30,19,0,93.0,14.0,2.4,26.9,17.0,11.95,0.0
2018,7,30,19,15,46.5,7.0,2.25,26.25,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,31,5,15,46.5,9.0,1.0,19.5,11.5,38.15,0.0
2018,7,31,5,30,93.0,18.0,1.0,20.1,23.0,113.57,0.0
2018,7,31,5,45,159.0,33.5,1.05,20.7,52.5,205.86,152.61
2018,7,31,6,0,225.0,49.0,1.1,21.3,82.0,280.38,222.52
2018,7,31,6,15,168.5,60.0,1.1,22.1,90.5,232.91,187.38
2018,7,31,6,30,112.0,71.0,1.1,22.9,99.0,183.66,147.99
2018,7,31,6,45,61.0,92.0,1.15,23.7,107.5,150.04,119.41
