Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,21.5,13.0,1.45,17.1,14.5,26.42,0.0
2018,8,30,6,0,35.0,24.0,1.6,17.4,27.0,66.2,34.84
2018,8,30,6,15,46.5,43.0,1.65,17.75,49.5,104.5,80.31
2018,8,30,6,30,58.0,62.0,1.7,18.1,72.0,136.59,109.26
2018,8,30,6,45,90.0,83.5,1.75,18.5,105.5,189.99,155.11
2018,8,30,7,0,122.0,105.0,1.8,18.9,139.0,243.81,200.12
2018,8,30,7,15,210.5,121.5,1.75,19.3,194.5,361.09,295.39
2018,8,30,7,30,299.0,138.0,1.7,19.7,250.0,463.57,375.11
2018,8,30,7,45,324.5,153.0,1.65,20.1,291.5,506.55,405.56
2018,8,30,8,0,350.0,168.0,1.6,20.5,333.0,548.97,435.03
2018,8,30,8,15,318.0,196.0,1.55,20.95,358.5,550.96,432.36
2018,8,30,8,30,286.0,224.0,1.5,21.4,384.0,549.97,427.87
2018,8,30,8,45,405.5,214.0,1.4,21.85,461.5,671.75,514.72
2018,8,30,9,0,525.0,204.0,1.3,22.3,539.0,771.45,581.52
2018,8,30,9,15,535.5,214.5,1.3,23.0,575.5,785.16,586.48
2018,8,30,9,30,546.0,225.0,1.3,23.7,612.0,796.04,590.51
2018,8,30,9,45,457.5,271.0,1.25,24.45,606.0,747.11,551.5
2018,8,30,10,0,369.0,317.0,1.2,25.2,600.0,679.31,500.91
2018,8,30,10,15,461.5,294.5,1.35,25.85,662.0,742.52,545.03
2018,8,30,10,30,554.0,272.0,1.5,26.5,724.0,783.49,572.59
2018,8,30,10,45,691.5,212.5,1.6,27.15,792.0,826.45,601.93
2018,8,30,11,0,829.0,153.0,1.7,27.8,860.0,849.67,616.43
2018,8,30,11,15,853.5,142.0,1.95,28.25,880.0,816.27,595.11
2018,8,30,11,30,878.0,131.0,2.2,28.7,900.0,789.08,577.97
2018,8,30,11,45,881.5,130.0,2.4,29.15,906.0,751.31,551.69
2018,8,30,12,0,885.0,129.0,2.6,29.6,912.0,710.97,522.58
2018,8,30,12,15,882.0,130.5,2.85,29.85,909.0,666.13,490.02
2018,8,30,12,30,879.0,132.0,3.1,30.1,906.0,619.55,455.13
2018,8,30,12,45,873.5,132.0,3.3,30.35,894.0,569.02,416.16
2018,8,30,13,0,868.0,132.0,3.5,30.6,882.0,517.5,375.26
2018,8,30,13,15,863.0,132.0,3.6,30.55,864.0,465.4,332.94
2018,8,30,13,30,858.0,132.0,3.7,30.5,846.0,412.65,288.98
2018,8,30,13,45,851.0,130.5,3.8,30.45,820.5,357.87,242.71
2018,8,30,14,0,844.0,129.0,3.9,30.4,795.0,296.84,191.69
2018,8,30,14,15,833.5,127.5,4.0,30.2,762.5,240.63,145.75
2018,8,30,14,30,823.0,126.0,4.1,30.0,730.0,185.4,104.65
2018,8,30,14,45,808.5,124.5,4.15,29.75,691.5,131.09,73.43
2018,8,30,15,0,794.0,123.0,4.2,29.5,653.0,86.43,65.61
2018,8,30,15,15,777.0,119.0,4.2,29.5,608.5,85.48,65.04
2018,8,30,15,30,760.0,115.0,4.2,29.5,564.0,84.45,64.39
2018,8,30,15,45,736.5,111.0,4.25,28.55,516.0,75.8,57.7
2018,8,30,16,0,713.0,107.0,4.3,27.6,468.0,74.69,57.21
2018,8,30,16,15,679.0,102.5,4.25,26.95,416.5,73.04,56.19
2018,8,30,16,30,645.0,98.0,4.2,26.3,365.0,71.36,55.11
2018,8,30,16,45,606.0,90.5,4.15,25.6,314.0,67.33,52.01
2018,8,30,17,0,567.0,83.0,4.1,24.9,263.0,63.16,48.67
2018,8,30,17,15,505.0,73.5,3.95,24.1,211.5,57.04,43.53
2018,8,30,17,30,443.0,64.0,3.8,23.3,160.0,50.76,38.03
2018,8,30,17,45,355.0,51.5,3.65,22.5,114.5,39.51,28.04
2018,8,30,18,0,267.0,39.0,3.5,21.7,69.0,30.14,19.18
2018,8,30,18,15,158.5,24.0,3.5,21.1,39.5,18.67,1.34
2018,8,30,18,30,50.0,9.0,3.5,20.5,10.0,7.68,0.0
2018,8,30,18,45,25.0,4.5,3.45,19.85,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.0,2.0,0.0,0.0
2018,8,31,5,45,59.5,11.5,2.2,16.35,15.5,52.17,0.0
2018,8,31,6,0,107.0,21.0,2.5,16.7,29.0,142.77,75.99
2018,8,31,6,15,278.5,36.0,2.55,17.2,79.0,313.55,250.66
2018,8,31,6,30,450.0,51.0,2.6,17.7,129.0,481.19,390.37
2018,8,31,6,45,307.0,65.5,2.65,18.15,127.0,384.44,316.8
2018,8,31,7,0,164.0,80.0,2.7,18.6,125.0,260.74,215.7
2018,8,31,7,15,86.0,103.5,2.75,19.3,127.5,203.18,166.23
2018,8,31,7,30,8.0,127.0,2.8,20.0,130.0,126.27,99.63
2018,8,31,7,45,63.0,157.5,2.8,20.7,186.5,225.6,181.91
2018,8,31,8,0,118.0,188.0,2.8,21.4,243.0,331.25,265.73
2018,8,31,8,15,394.0,158.0,2.85,22.15,371.5,600.38,475.91
2018,8,31,8,30,670.0,128.0,2.9,22.9,500.0,842.6,647.51
2018,8,31,8,45,762.0,110.0,2.9,23.7,567.5,902.04,682.52
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,954.22,713.23
2018,8,31,9,15,866.5,94.0,3.0,25.25,676.0,960.68,714.0
2018,8,31,9,30,879.0,96.0,3.1,26.0,717.0,963.51,712.9
2018,8,31,9,45,888.5,98.0,3.15,26.7,752.5,959.77,707.39
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,952.29,699.64
2018,8,31,10,15,905.5,101.0,3.35,28.1,816.5,938.16,688.39
2018,8,31,10,30,913.0,102.0,3.5,28.8,845.0,920.38,674.87
2018,8,31,10,45,918.0,102.0,3.65,29.45,866.0,895.84,657.07
2018,8,31,11,0,923.0,102.0,3.8,30.1,887.0,867.92,637.09
2018,8,31,11,15,926.5,102.5,3.9,30.55,901.0,836.0,614.7
2018,8,31,11,30,930.0,103.0,4.0,31.0,915.0,800.99,590.2
2018,8,31,11,45,932.5,102.0,4.15,31.45,920.5,761.0,561.92
2018,8,31,12,0,935.0,101.0,4.3,31.9,926.0,718.38,529.99
2018,8,31,12,15,935.0,101.0,4.4,32.05,924.0,672.56,495.56
2018,8,31,12,30,935.0,101.0,4.5,32.2,922.0,624.64,458.75
2018,8,31,12,45,933.0,100.0,4.55,32.4,911.0,572.98,418.11
2018,8,31,13,0,931.0,99.0,4.6,32.6,900.0,519.87,375.32
2018,8,31,13,15,928.0,97.5,4.7,32.55,881.5,464.72,330.34
2018,8,31,13,30,925.0,96.0,4.8,32.5,863.0,408.65,283.42
2018,8,31,13,45,920.0,94.0,4.85,32.45,837.0,350.92,234.34
2018,8,31,14,0,915.0,92.0,4.9,32.4,811.0,292.92,185.02
2018,8,31,14,15,907.5,90.0,4.95,32.15,778.0,234.43,137.15
2018,8,31,14,30,900.0,88.0,5.0,31.9,745.0,176.4,94.37
2018,8,31,14,45,889.5,86.0,5.05,31.65,706.0,118.85,62.47
2018,8,31,15,0,879.0,84.0,5.1,31.4,667.0,74.29,55.27
2018,8,31,15,15,857.0,84.0,5.1,31.4,620.5,74.21,55.38
2018,8,31,15,30,835.0,84.0,5.1,31.4,574.0,74.09,55.46
2018,8,31,15,45,778.0,89.5,5.1,30.5,515.5,68.76,51.46
2018,8,31,16,0,721.0,95.0,5.1,29.6,457.0,66.98,50.37
2018,8,31,16,15,645.0,98.5,5.05,28.95,396.0,69.97,53.18
2018,8,31,16,30,569.0,102.0,5.0,28.3,335.0,73.58,56.54
2018,8,31,16,45,580.5,85.5,4.9,27.6,294.5,63.47,48.31
2018,8,31,17,0,592.0,69.0,4.8,26.9,254.0,52.7,39.38
2018,8,31,17,15,560.5,60.0,4.55,26.0,208.5,46.8,34.44
2018,8,31,17,30,529.0,51.0,4.3,25.1,163.0,40.63,29.08
2018,8,31,17,45,440.0,42.0,4.0,24.15,117.0,33.93,23.06
2018,8,31,18,0,351.0,33.0,3.7,23.2,71.0,27.16,16.41
2018,8,31,18,15,208.0,20.5,3.5,22.5,40.0,16.99,0.0
2018,8,31,18,30,65.0,8.0,3.3,21.8,9.0,6.83,0.0
2018,8,31,18,45,32.5,4.0,3.1,21.1,4.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,19.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.5,15.9,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.2,2.0,0.0,0.0
2018,9,1,5,45,116.0,14.0,1.65,16.45,21.0,94.41,0.0
2018,9,1,6,0,218.0,25.0,1.7,16.7,40.0,233.13,115.23
2018,9,1,6,15,320.5,36.5,1.65,17.25,80.0,346.76,274.3
2018,9,1,6,30,423.0,48.0,1.6,17.8,120.0,455.1,366.74
2018,9,1,6,45,292.5,60.5,1.5,18.35,118.5,364.09,297.99
2018,9,1,7,0,162.0,73.0,1.4,18.9,117.0,248.45,204.35
2018,9,1,7,15,81.5,85.0,1.35,19.75,107.0,173.71,141.36
2018,9,1,7,30,1.0,97.0,1.3,20.6,97.0,86.21,66.09
2018,9,1,7,45,18.0,126.0,1.2,21.4,134.0,130.64,102.79
2018,9,1,8,0,35.0,155.0,1.1,22.2,171.0,190.42,150.36
2018,9,1,8,15,53.0,185.5,1.1,23.05,213.0,239.85,188.37
2018,9,1,8,30,71.0,216.0,1.1,23.9,255.0,288.56,224.75
2018,9,1,8,45,108.5,243.5,1.1,24.75,309.0,372.38,286.79
2018,9,1,9,0,146.0,271.0,1.1,25.6,363.0,434.39,330.68
2018,9,1,9,15,359.5,241.0,1.25,26.3,488.5,620.37,466.73
2018,9,1,9,30,573.0,211.0,1.4,27.0,614.0,804.22,592.2
2018,9,1,9,45,727.5,160.5,1.5,27.75,698.5,891.46,646.07
2018,9,1,10,0,882.0,110.0,1.6,28.5,783.0,946.06,678.12
2018,9,1,10,15,890.5,111.0,1.8,29.15,812.5,932.78,668.74
2018,9,1,10,30,899.0,112.0,2.0,29.8,842.0,915.86,657.63
2018,9,1,10,45,904.0,114.0,2.2,30.4,864.0,893.27,642.88
2018,9,1,11,0,909.0,116.0,2.4,31.0,886.0,867.25,625.76
2018,9,1,11,15,912.5,116.0,2.55,31.4,899.5,834.86,604.45
2018,9,1,11,30,916.0,116.0,2.7,31.8,913.0,799.46,580.99
2018,9,1,11,45,918.5,116.0,2.85,32.2,919.5,760.47,553.89
2018,9,1,12,0,921.0,116.0,3.0,32.6,926.0,718.83,523.63
2018,9,1,12,15,917.0,118.0,3.15,32.75,922.5,672.32,489.68
2018,9,1,12,30,913.0,120.0,3.3,32.9,919.0,624.04,453.51
2018,9,1,12,45,905.0,122.5,3.45,33.0,906.5,572.51,414.06
2018,9,1,13,0,897.0,125.0,3.6,33.1,894.0,520.05,372.73
2018,9,1,13,15,892.0,124.5,3.7,33.05,875.0,466.04,329.17
2018,9,1,13,30,887.0,124.0,3.8,33.0,856.0,411.35,283.93
2018,9,1,13,45,880.0,122.5,3.9,32.95,830.0,354.95,236.66
2018,9,1,14,0,873.0,121.0,4.0,32.9,804.0,298.55,189.38
2018,9,1,14,15,863.5,119.0,4.0,32.7,770.5,241.59,143.51
2018,9,1,14,30,854.0,117.0,4.0,32.5,737.0,176.64,96.32
2018,9,1,14,45,841.0,114.5,4.05,32.3,697.5,120.02,65.74
2018,9,1,15,0,828.0,112.0,4.1,32.1,658.0,80.36,60.01
2018,9,1,15,15,811.0,108.5,4.1,32.1,613.0,79.43,59.46
2018,9,1,15,30,794.0,105.0,4.1,32.1,568.0,78.44,58.83
2018,9,1,15,45,710.0,113.5,4.05,31.35,500.5,77.38,58.35
2018,9,1,16,0,626.0,122.0,4.0,30.6,433.0,84.12,64.3
2018,9,1,16,15,568.0,117.5,3.9,30.0,376.5,82.71,63.51
2018,9,1,16,30,510.0,113.0,3.8,29.4,320.0,80.16,61.75
2018,9,1,16,45,495.5,98.5,3.7,28.8,276.0,71.36,54.69
2018,9,1,17,0,481.0,84.0,3.6,28.2,232.0,63.56,48.32
2018,9,1,17,15,426.0,72.0,3.35,27.1,184.5,53.93,40.3
2018,9,1,17,30,371.0,60.0,3.1,26.0,137.0,45.48,33.05
2018,9,1,17,45,300.5,47.5,2.9,24.9,98.0,36.37,24.97
2018,9,1,18,0,230.0,35.0,2.7,23.8,59.0,27.05,16.05
2018,9,1,18,15,131.0,21.0,2.65,23.05,33.0,16.35,0.0
2018,9,1,18,30,32.0,7.0,2.6,22.3,7.0,5.97,0.0
2018,9,1,18,45,16.0,3.5,2.55,21.5,3.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,5,45,72.0,11.5,0.7,17.05,16.0,60.92,0.0
2018,9,2,6,0,144.0,23.0,0.7,17.6,32.0,173.35,73.49
2018,9,2,6,15,247.0,38.0,0.7,18.3,72.0,288.72,225.66
2018,9,2,6,30,350.0,53.0,0.7,19.0,112.0,397.47,317.51
2018,9,2,6,45,241.5,60.5,0.7,19.75,108.0,320.61,259.17
2018,9,2,7,0,133.0,68.0,0.7,20.5,104.0,215.45,175.01
2018,9,2,7,15,66.5,89.0,0.75,21.6,107.0,165.7,132.91
2018,9,2,7,30,0.0,110.0,0.8,22.7,110.0,99.69,76.36
2018,9,2,7,45,20.5,143.0,0.85,23.8,152.5,152.14,118.91
2018,9,2,8,0,41.0,176.0,0.9,24.9,195.0,222.56,173.71
2018,9,2,8,15,131.5,200.5,0.9,26.1,271.0,354.38,274.8
2018,9,2,8,30,222.0,225.0,0.9,27.3,347.0,466.67,355.86
2018,9,2,8,45,487.0,177.5,0.9,28.5,475.5,706.85,524.38
2018,9,2,9,0,752.0,130.0,0.9,29.7,604.0,914.14,652.62
2018,9,2,9,15,783.0,127.5,0.95,30.55,650.0,926.26,654.42
2018,9,2,9,30,814.0,125.0,1.0,31.4,696.0,941.55,660.85
2018,9,2,9,45,828.0,126.0,1.05,32.25,732.0,940.6,657.33
2018,9,2,10,0,842.0,127.0,1.1,33.1,768.0,935.88,651.84
2018,9,2,10,15,850.5,128.5,1.2,33.6,796.5,922.86,643.12
2018,9,2,10,30,859.0,130.0,1.3,34.1,825.0,896.12,626.03
2018,9,2,10,45,865.5,131.5,1.4,34.55,847.0,874.83,612.53
2018,9,2,11,0,872.0,133.0,1.5,35.0,869.0,850.16,596.78
2018,9,2,11,15,876.0,133.0,1.55,35.3,882.5,818.91,576.67
2018,9,2,11,30,880.0,133.0,1.6,35.6,896.0,784.71,554.64
2018,9,2,11,45,882.0,132.5,1.65,35.95,901.5,745.88,527.77
2018,9,2,12,0,884.0,132.0,1.7,36.3,907.0,704.58,498.74
2018,9,2,12,15,882.5,132.0,1.75,36.35,903.5,659.23,466.88
2018,9,2,12,30,881.0,132.0,1.8,36.4,900.0,612.08,432.89
2018,9,2,12,45,878.0,131.5,1.85,36.5,889.0,562.17,395.87
2018,9,2,13,0,875.0,131.0,1.9,36.6,878.0,511.02,356.8
2018,9,2,13,15,870.5,129.5,2.05,36.5,859.0,457.52,315.42
2018,9,2,13,30,866.0,128.0,2.2,36.4,840.0,403.37,272.21
2018,9,2,13,45,859.0,127.0,2.3,36.3,814.5,348.37,227.37
2018,9,2,14,0,852.0,126.0,2.4,36.2,789.0,286.86,177.78
2018,9,2,14,15,842.0,123.5,2.5,35.95,755.5,229.55,132.95
2018,9,2,14,30,832.0,121.0,2.6,35.7,722.0,173.2,93.46
2018,9,2,14,45,818.5,118.0,2.75,35.4,682.5,117.48,64.79
2018,9,2,15,0,805.0,115.0,2.9,35.1,643.0,82.06,60.57
2018,9,2,15,15,787.5,112.0,2.9,35.1,598.5,81.55,60.37
2018,9,2,15,30,770.0,109.0,2.9,35.1,554.0,81.01,60.12
2018,9,2,15,45,733.5,107.5,3.1,34.1,502.0,74.03,54.93
2018,9,2,16,0,697.0,106.0,3.3,33.1,450.0,74.33,55.62
2018,9,2,16,15,600.0,109.5,3.3,32.2,382.5,77.57,58.7
2018,9,2,16,30,503.0,113.0,3.3,31.3,315.0,80.18,61.28
2018,9,2,16,45,500.0,96.0,3.35,30.45,272.5,71.06,54.06
2018,9,2,17,0,497.0,79.0,3.4,29.6,230.0,59.92,44.97
2018,9,2,17,15,451.0,68.0,3.25,28.3,184.5,52.68,39.03
2018,9,2,17,30,405.0,57.0,3.1,27.0,139.0,45.14,32.57
2018,9,2,17,45,326.0,46.0,3.0,25.75,99.0,35.4,24.0
2018,9,2,18,0,247.0,35.0,2.9,24.5,59.0,27.13,15.73
2018,9,2,18,15,140.5,20.5,2.75,23.7,32.5,15.99,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.9,6.0,5.12,0.0
2018,9,2,18,45,17.0,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,5,45,3.0,5.5,0.9,17.1,5.5,6.82,0.0
2018,9,3,6,0,6.0,11.0,1.0,17.4,11.0,13.76,0.0
2018,9,3,6,15,3.0,22.5,1.1,18.0,22.5,20.91,11.27
2018,9,3,6,30,0.0,34.0,1.2,18.6,34.0,28.09,17.71
2018,9,3,6,45,24.0,45.5,1.25,19.25,52.0,62.9,48.06
2018,9,3,7,0,48.0,57.0,1.3,19.9,70.0,108.96,87.4
2018,9,3,7,15,24.0,64.5,1.3,20.85,71.0,81.79,63.69
2018,9,3,7,30,0.0,72.0,1.3,21.8,72.0,59.88,44.21
2018,9,3,7,45,4.0,95.5,1.3,22.8,97.5,85.72,65.26
2018,9,3,8,0,8.0,119.0,1.3,23.8,123.0,111.67,85.86
2018,9,3,8,15,37.0,167.5,1.25,24.8,187.5,203.14,158.53
2018,9,3,8,30,66.0,216.0,1.2,25.8,252.0,283.94,219.8
2018,9,3,8,45,134.5,244.5,1.2,26.8,326.5,398.76,305.14
2018,9,3,9,0,203.0,273.0,1.2,27.8,401.0,491.68,370.79
2018,9,3,9,15,429.5,227.5,1.3,28.5,520.5,692.8,513.34
2018,9,3,9,30,656.0,182.0,1.4,29.2,640.0,858.34,622.53
2018,9,3,9,45,724.5,163.5,1.5,29.9,693.0,888.45,638.24
2018,9,3,10,0,793.0,145.0,1.6,30.6,746.0,907.62,648.39
2018,9,3,10,15,802.0,146.5,1.65,31.25,774.0,895.65,638.48
2018,9,3,10,30,811.0,148.0,1.7,31.9,802.0,880.12,626.78
2018,9,3,10,45,817.0,149.5,1.75,32.5,823.0,858.51,611.47
2018,9,3,11,0,823.0,151.0,1.8,33.1,844.0,833.58,594.16
2018,9,3,11,15,827.5,152.0,1.85,33.6,858.0,803.79,574.02
2018,9,3,11,30,832.0,153.0,1.9,34.1,872.0,771.02,550.91
2018,9,3,11,45,834.5,152.5,2.0,34.55,877.5,732.68,524.06
2018,9,3,12,0,837.0,152.0,2.1,35.0,883.0,691.9,494.99
2018,9,3,12,15,837.0,152.0,2.15,35.2,881.0,647.74,463.15
2018,9,3,12,30,837.0,152.0,2.2,35.4,879.0,601.73,429.21
2018,9,3,12,45,835.0,151.0,2.25,35.65,868.5,552.26,391.85
2018,9,3,13,0,833.0,150.0,2.3,35.9,858.0,501.6,352.57
2018,9,3,13,15,828.0,148.0,2.35,35.9,839.0,447.98,310.47
2018,9,3,13,30,823.0,146.0,2.4,35.9,820.0,393.95,266.96
2018,9,3,13,45,815.0,144.5,2.5,35.9,794.0,339.2,222.29
2018,9,3,14,0,807.0,143.0,2.6,35.9,768.0,284.78,177.92
2018,9,3,14,15,796.0,140.5,2.65,35.7,735.0,229.71,135.02
2018,9,3,14,30,785.0,138.0,2.7,35.5,702.0,175.78,97.71
2018,9,3,14,45,770.0,135.0,2.75,35.3,663.0,122.64,71.26
2018,9,3,15,0,755.0,132.0,2.8,35.1,624.0,83.9,62.05
2018,9,3,15,15,736.0,128.0,2.8,35.1,580.0,83.29,61.78
2018,9,3,15,30,717.0,124.0,2.8,35.1,536.0,82.64,61.44
2018,9,3,15,45,667.0,124.0,2.9,34.25,481.0,84.13,63.09
2018,9,3,16,0,617.0,124.0,3.0,33.4,426.0,85.91,64.99
2018,9,3,16,15,544.5,121.0,3.0,32.7,365.5,85.51,65.08
2018,9,3,16,30,472.0,118.0,3.0,32.0,305.0,83.23,63.61
2018,9,3,16,45,454.5,103.5,3.0,31.3,262.0,74.5,56.71
2018,9,3,17,0,437.0,89.0,3.0,30.6,219.0,65.34,49.29
2018,9,3,17,15,371.5,76.0,2.85,29.55,171.0,56.47,41.96
2018,9,3,17,30,306.0,63.0,2.7,28.5,123.0,47.36,34.17
2018,9,3,17,45,240.0,48.0,2.6,27.5,86.0,36.54,24.67
2018,9,3,18,0,174.0,33.0,2.5,26.5,49.0,25.43,13.87
2018,9,3,18,15,97.0,18.5,2.4,25.8,26.5,14.4,0.0
2018,9,3,18,30,20.0,4.0,2.3,25.1,4.0,3.41,0.0
2018,9,3,18,45,10.0,2.0,2.15,24.4,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,4,5,45,6.5,4.5,0.95,18.35,5.0,8.44,0.0
2018,9,4,6,0,13.0,9.0,1.0,18.7,10.0,20.46,0.39
2018,9,4,6,15,55.5,23.0,1.05,19.3,31.5,88.04,65.91
2018,9,4,6,30,98.0,37.0,1.1,19.9,53.0,142.46,114.11
2018,9,4,6,45,70.0,47.5,1.15,20.55,61.0,117.39,94.11
2018,9,4,7,0,42.0,58.0,1.2,21.2,69.0,91.83,72.5
2018,9,4,7,15,21.5,71.5,1.05,22.15,77.0,87.74,68.12
2018,9,4,7,30,1.0,85.0,0.9,23.1,85.0,73.92,55.51
2018,9,4,7,45,10.5,105.0,0.8,24.05,109.5,101.59,78.0
2018,9,4,8,0,20.0,125.0,0.7,25.0,134.0,141.0,109.14
2018,9,4,8,15,49.5,166.0,0.6,26.1,192.0,213.51,165.5
2018,9,4,8,30,79.0,207.0,0.5,27.2,250.0,285.83,219.01
2018,9,4,8,45,117.5,233.5,0.4,28.3,304.0,369.08,278.18
2018,9,4,9,0,156.0,260.0,0.3,29.4,358.0,430.83,319.41
2018,9,4,9,15,368.0,233.0,0.3,30.4,484.0,638.69,462.62
2018,9,4,9,30,580.0,206.0,0.3,31.4,610.0,809.09,569.85
2018,9,4,9,45,700.5,170.0,0.3,32.4,682.0,871.22,602.88
2018,9,4,10,0,821.0,134.0,0.3,33.4,754.0,919.83,627.62
2018,9,4,10,15,830.0,135.5,0.35,34.0,782.5,907.36,617.96
2018,9,4,10,30,839.0,137.0,0.4,34.6,811.0,891.25,607.19
2018,9,4,10,45,845.5,137.5,0.5,35.25,832.0,868.43,593.33
2018,9,4,11,0,852.0,138.0,0.6,35.9,853.0,842.23,577.45
2018,9,4,11,15,856.0,138.5,0.7,36.25,866.5,803.05,554.19
2018,9,4,11,30,860.0,139.0,0.8,36.6,880.0,769.7,533.87
2018,9,4,11,45,862.0,139.0,0.85,37.0,885.5,731.77,508.4
2018,9,4,12,0,864.0,139.0,0.9,37.4,891.0,691.42,480.81
2018,9,4,12,15,861.0,140.5,1.0,37.5,887.5,646.91,450.78
2018,9,4,12,30,858.0,142.0,1.1,37.6,884.0,600.71,418.55
2018,9,4,12,45,852.5,142.5,1.2,37.75,872.0,551.49,383.02
2018,9,4,13,0,847.0,143.0,1.3,37.9,860.0,499.57,344.39
2018,9,4,13,15,842.0,141.5,1.4,37.8,841.0,445.65,303.37
2018,9,4,13,30,837.0,140.0,1.5,37.7,822.0,391.26,260.68
2018,9,4,13,45,830.0,138.0,1.6,37.6,796.0,335.7,216.25
2018,9,4,14,0,823.0,136.0,1.7,37.5,770.0,280.35,171.93
2018,9,4,14,15,813.0,133.0,1.8,37.25,737.0,224.23,128.99
2018,9,4,14,30,803.0,130.0,1.9,37.0,704.0,169.13,91.75
2018,9,4,14,45,789.5,127.0,2.0,36.75,665.0,115.07,66.11
2018,9,4,15,0,776.0,124.0,2.1,36.5,626.0,87.89,64.82
2018,9,4,15,15,738.0,125.0,2.1,36.5,575.5,81.71,60.12
2018,9,4,15,30,700.0,126.0,2.1,36.5,525.0,83.88,62.05
2018,9,4,15,45,605.0,135.0,2.25,35.65,458.0,90.96,68.18
2018,9,4,16,0,510.0,144.0,2.4,34.8,391.0,97.74,74.15
2018,9,4,16,15,497.5,129.0,2.4,34.05,347.5,89.52,67.95
2018,9,4,16,30,485.0,114.0,2.4,33.3,304.0,80.85,61.29
2018,9,4,16,45,469.0,99.5,2.45,32.5,261.0,72.03,54.38
2018,9,4,17,0,453.0,85.0,2.5,31.7,218.0,62.78,46.92
2018,9,4,17,15,402.0,72.5,2.45,30.45,172.5,54.27,39.93
2018,9,4,17,30,351.0,60.0,2.4,29.2,127.0,45.49,32.46
2018,9,4,17,45,274.0,45.5,2.35,27.9,88.0,34.87,23.16
2018,9,4,18,0,197.0,31.0,2.3,26.6,49.0,24.0,12.28
2018,9,4,18,15,110.0,17.5,2.15,25.8,26.5,14.94,0.0
2018,9,4,18,30,23.0,4.0,2.0,25.0,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.2,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,5,5,45,5.5,4.5,1.05,17.9,5.0,7.73,0.0
2018,9,5,6,0,11.0,9.0,1.1,18.2,10.0,19.01,0.0
2018,9,5,6,15,70.5,23.5,1.1,18.8,34.5,101.28,76.5
2018,9,5,6,30,130.0,38.0,1.1,19.4,59.0,170.65,137.77
2018,9,5,6,45,112.0,44.0,1.1,20.0,67.0,162.62,132.4
2018,9,5,7,0,94.0,50.0,1.1,20.6,75.0,154.41,125.76
2018,9,5,7,15,47.0,61.5,1.15,21.6,74.0,112.12,89.27
2018,9,5,7,30,0.0,73.0,1.2,22.6,73.0,60.96,44.92
2018,9,5,7,45,10.5,99.5,1.2,23.55,104.5,96.01,73.74
2018,9,5,8,0,21.0,126.0,1.2,24.5,136.0,143.2,111.39
2018,9,5,8,15,34.0,163.5,1.15,25.6,181.5,195.78,152.05
2018,9,5,8,30,47.0,201.0,1.1,26.7,227.0,247.88,190.96
2018,9,5,8,45,87.5,234.5,1.1,27.75,287.5,320.91,245.35
2018,9,5,9,0,128.0,268.0,1.1,28.8,348.0,412.95,311.12
2018,9,5,9,15,243.5,274.0,1.2,29.65,438.5,543.58,404.22
2018,9,5,9,30,359.0,280.0,1.3,30.5,529.0,650.52,477.01
2018,9,5,9,45,564.5,215.0,1.4,31.3,629.5,788.63,570.22
2018,9,5,10,0,770.0,150.0,1.5,32.1,730.0,887.54,631.88
2018,9,5,10,15,798.0,144.0,1.6,32.8,764.5,885.21,627.74
2018,9,5,10,30,826.0,138.0,1.7,33.5,799.0,878.6,622.07
2018,9,5,10,45,832.5,139.0,1.8,34.15,820.0,856.52,606.81
2018,9,5,11,0,839.0,140.0,1.9,34.8,841.0,831.08,589.56
2018,9,5,11,15,843.0,140.0,2.0,35.1,854.0,799.49,569.16
2018,9,5,11,30,847.0,140.0,2.1,35.4,867.0,758.3,541.73
2018,9,5,11,45,848.5,140.5,2.25,35.7,872.5,720.86,515.85
2018,9,5,12,0,850.0,141.0,2.4,36.0,878.0,681.04,487.63
2018,9,5,12,15,849.0,140.5,2.55,36.05,874.5,636.73,456.05
2018,9,5,12,30,848.0,140.0,2.7,36.1,871.0,590.68,422.27
2018,9,5,12,45,845.0,139.5,2.8,36.1,860.0,542.24,385.64
2018,9,5,13,0,842.0,139.0,2.9,36.1,849.0,491.09,345.97
2018,9,5,13,15,837.0,137.5,3.0,35.95,830.0,437.48,303.57
2018,9,5,13,30,832.0,136.0,3.1,35.8,811.0,383.4,259.67
2018,9,5,13,45,824.0,134.0,3.15,35.65,784.5,327.87,214.04
2018,9,5,14,0,816.0,132.0,3.2,35.5,758.0,272.68,168.89
2018,9,5,14,15,805.5,129.5,3.25,35.2,725.0,217.27,125.86
2018,9,5,14,30,795.0,127.0,3.3,34.9,692.0,162.92,89.05
2018,9,5,14,45,775.0,125.5,3.35,34.6,651.0,110.06,64.96
2018,9,5,15,0,755.0,124.0,3.4,34.3,610.0,87.73,65.42
2018,9,5,15,15,733.5,121.0,3.4,34.3,565.5,79.38,58.9
2018,9,5,15,30,712.0,118.0,3.4,34.3,521.0,79.14,58.9
2018,9,5,15,45,625.0,127.5,3.45,33.4,458.0,86.38,65.22
2018,9,5,16,0,538.0,137.0,3.5,32.5,395.0,93.88,71.82
2018,9,5,16,15,508.0,125.0,3.5,31.7,346.5,87.21,66.82
2018,9,5,16,30,478.0,113.0,3.5,30.9,298.0,80.22,61.47
2018,9,5,16,45,466.0,98.0,3.5,30.1,256.0,71.07,54.18
2018,9,5,17,0,454.0,83.0,3.5,29.3,214.0,61.47,46.32
2018,9,5,17,15,409.0,71.0,3.35,28.2,170.5,53.3,39.5
2018,9,5,17,30,364.0,59.0,3.2,27.1,127.0,44.88,32.21
2018,9,5,17,45,274.5,45.0,3.05,26.0,87.0,34.53,22.99
2018,9,5,18,0,185.0,31.0,2.9,24.9,47.0,23.99,11.72
2018,9,5,18,15,101.0,17.5,2.8,24.2,25.5,14.94,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.5,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.8,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,6,5,45,57.0,9.5,0.75,17.0,12.5,48.34,0.0
2018,9,6,6,0,114.0,19.0,0.8,17.3,25.0,139.0,1.23
2018,9,6,6,15,194.5,30.5,0.75,17.95,55.0,234.27,180.39
2018,9,6,6,30,275.0,42.0,0.7,18.6,85.0,317.07,255.05
2018,9,6,6,45,214.5,43.0,0.65,19.2,84.5,268.09,218.43
2018,9,6,7,0,154.0,44.0,0.6,19.8,84.0,217.0,177.57
2018,9,6,7,15,78.0,57.0,0.55,20.85,77.5,134.3,108.44
2018,9,6,7,30,2.0,70.0,0.5,21.9,71.0,59.91,44.21
2018,9,6,7,45,8.0,99.0,0.4,22.95,102.5,93.23,71.45
2018,9,6,8,0,14.0,128.0,0.3,24.0,134.0,126.89,97.92
2018,9,6,8,15,30.0,160.0,0.35,25.25,175.5,187.96,145.27
2018,9,6,8,30,46.0,192.0,0.4,26.5,217.0,236.43,181.25
2018,9,6,8,45,182.5,212.5,0.4,27.8,324.0,406.79,308.81
2018,9,6,9,0,319.0,233.0,0.4,29.1,431.0,576.7,425.49
2018,9,6,9,15,573.5,170.5,0.45,30.15,555.5,773.81,555.81
2018,9,6,9,30,828.0,108.0,0.5,31.2,680.0,927.85,646.21
2018,9,6,9,45,843.5,108.0,0.55,32.25,716.0,916.33,633.98
2018,9,6,10,0,859.0,108.0,0.6,33.3,752.0,912.05,628.71
2018,9,6,10,15,866.5,109.5,0.85,33.9,780.0,898.39,622.5
2018,9,6,10,30,874.0,111.0,1.1,34.5,808.0,881.18,613.67
2018,9,6,10,45,879.5,111.5,1.4,35.1,828.5,857.79,601.05
2018,9,6,11,0,885.0,112.0,1.7,35.7,849.0,831.09,585.63
2018,9,6,11,15,887.5,112.5,1.9,35.95,861.5,798.86,566.05
2018,9,6,11,30,890.0,113.0,2.1,36.2,874.0,763.73,544.24
2018,9,6,11,45,891.0,113.5,2.3,36.45,879.0,724.82,517.81
2018,9,6,12,0,892.0,114.0,2.5,36.7,884.0,683.44,488.82
2018,9,6,12,15,893.5,112.5,2.65,36.8,881.5,638.45,456.56
2018,9,6,12,30,895.0,111.0,2.8,36.9,879.0,591.4,421.84
2018,9,6,12,45,895.5,109.0,2.9,36.95,869.0,541.57,383.96
2018,9,6,13,0,896.0,107.0,3.0,37.0,859.0,490.16,343.72
2018,9,6,13,15,892.5,105.5,3.15,36.85,840.5,436.13,300.72
2018,9,6,13,30,889.0,104.0,3.3,36.7,822.0,381.3,255.91
2018,9,6,13,45,883.5,102.0,3.4,36.6,796.0,324.99,209.24
2018,9,6,14,0,878.0,100.0,3.5,36.5,770.0,268.54,162.81
2018,9,6,14,15,869.5,98.0,3.55,36.2,737.0,211.66,118.71
2018,9,6,14,30,861.0,96.0,3.6,35.9,704.0,155.42,81.29
2018,9,6,14,45,850.0,93.0,3.65,35.65,665.0,99.27,57.03
2018,9,6,15,0,839.0,90.0,3.7,35.4,626.0,77.49,56.95
2018,9,6,15,15,822.5,88.0,3.7,35.4,582.0,66.83,48.56
2018,9,6,15,30,806.0,86.0,3.7,35.4,538.0,66.34,48.32
2018,9,6,15,45,785.5,82.0,3.7,34.55,490.0,64.35,47.06
2018,9,6,16,0,765.0,78.0,3.7,33.7,442.0,62.27,45.7
2018,9,6,16,15,698.0,81.0,3.65,33.1,383.5,59.42,43.63
2018,9,6,16,30,631.0,84.0,3.6,32.5,325.0,62.17,46.16
2018,9,6,16,45,594.5,75.0,3.5,31.85,275.0,56.65,41.8
2018,9,6,17,0,558.0,66.0,3.4,31.2,225.0,50.88,37.1
2018,9,6,17,15,496.5,58.5,3.1,30.2,177.5,45.91,32.96
2018,9,6,17,30,435.0,51.0,2.8,29.2,130.0,40.89,28.53
2018,9,6,17,45,318.0,38.5,2.55,28.15,86.0,31.21,19.95
2018,9,6,18,0,201.0,26.0,2.3,27.1,42.0,20.24,8.11
2018,9,6,18,15,111.5,14.5,2.2,26.4,22.0,12.38,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.7,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,25.05,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,7,5,45,117.5,9.0,0.7,18.85,15.0,90.48,0.0
2018,9,7,6,0,235.0,18.0,0.7,19.4,30.0,228.82,0.0
2018,9,7,6,15,320.0,25.5,0.75,20.25,63.0,330.42,249.34
2018,9,7,6,30,405.0,33.0,0.8,21.1,96.0,416.36,327.64
2018,9,7,6,45,306.0,43.0,0.85,21.9,101.0,356.78,285.77
2018,9,7,7,0,207.0,53.0,0.9,22.7,106.0,278.36,225.15
2018,9,7,7,15,103.5,76.0,0.95,23.75,102.5,181.8,146.05
2018,9,7,7,30,0.0,99.0,1.0,24.8,99.0,88.3,66.59
2018,9,7,7,45,33.0,126.5,1.0,25.85,141.5,159.08,124.2
2018,9,7,8,0,66.0,154.0,1.0,26.9,184.0,219.57,171.39
2018,9,7,8,15,98.5,188.0,1.05,28.15,238.5,307.03,236.91
2018,9,7,8,30,131.0,222.0,1.1,29.4,293.0,374.44,285.03
2018,9,7,8,45,339.5,201.5,1.15,30.65,406.5,565.25,423.85
2018,9,7,9,0,548.0,181.0,1.2,31.9,520.0,758.34,553.06
2018,9,7,9,15,736.0,128.0,1.3,32.7,615.5,878.97,626.84
2018,9,7,9,30,924.0,75.0,1.4,33.5,711.0,967.6,678.6
2018,9,7,9,45,927.0,80.0,1.45,34.3,745.5,960.52,670.36
2018,9,7,10,0,930.0,85.0,1.5,35.1,780.0,949.55,661.0
2018,9,7,10,15,937.0,86.5,1.6,35.6,809.0,934.5,650.76
2018,9,7,10,30,944.0,88.0,1.7,36.1,838.0,915.67,638.27
2018,9,7,10,45,949.0,88.0,1.8,36.6,859.0,889.91,621.5
2018,9,7,11,0,954.0,88.0,1.9,37.1,880.0,860.66,602.56
2018,9,7,11,15,957.0,88.5,2.0,37.35,893.5,826.98,581.36
2018,9,7,11,30,960.0,89.0,2.1,37.6,907.0,790.14,557.98
2018,9,7,11,45,962.5,89.0,2.2,37.85,913.0,749.49,530.82
2018,9,7,12,0,965.0,89.0,2.3,38.1,919.0,706.08,500.26
2018,9,7,12,15,964.0,89.5,2.4,38.1,916.0,658.38,466.45
2018,9,7,12,30,963.0,90.0,2.5,38.1,913.0,608.58,430.12
2018,9,7,12,45,960.0,90.0,2.6,38.1,901.5,555.49,390.29
2018,9,7,13,0,957.0,90.0,2.7,38.1,890.0,500.95,348.07
2018,9,7,13,15,953.0,89.0,2.8,37.95,870.5,444.04,303.01
2018,9,7,13,30,949.0,88.0,2.9,37.8,851.0,386.27,256.04
2018,9,7,13,45,942.5,87.5,3.0,37.65,824.0,327.55,207.67
2018,9,7,14,0,936.0,87.0,3.1,37.5,797.0,268.68,159.62
2018,9,7,14,15,927.5,85.5,3.2,37.2,763.0,208.93,113.78
2018,9,7,14,30,919.0,84.0,3.3,36.9,729.0,149.75,75.3
2018,9,7,14,45,907.5,82.0,3.4,36.55,688.5,90.95,51.71
2018,9,7,15,0,896.0,80.0,3.5,36.2,648.0,72.35,52.67
2018,9,7,15,15,880.5,77.5,3.5,36.2,602.5,70.66,51.47
2018,9,7,15,30,865.0,75.0,3.5,36.2,557.0,68.84,50.18
2018,9,7,15,45,835.0,74.5,3.6,35.2,505.0,68.04,49.93
2018,9,7,16,0,805.0,74.0,3.7,34.2,453.0,60.02,43.77
2018,9,7,16,15,720.0,78.5,3.7,33.4,388.0,63.35,46.83
2018,9,7,16,30,635.0,83.0,3.7,32.6,323.0,61.63,45.71
2018,9,7,16,45,626.0,71.5,3.75,31.8,277.5,54.46,39.99
2018,9,7,17,0,617.0,60.0,3.8,31.0,232.0,46.84,33.75
2018,9,7,17,15,542.0,54.0,3.6,29.75,181.5,42.72,30.32
2018,9,7,17,30,467.0,48.0,3.4,28.5,131.0,38.66,26.72
2018,9,7,17,45,377.5,37.0,3.25,27.3,89.5,30.27,19.15
2018,9,7,18,0,288.0,26.0,3.1,26.1,48.0,21.68,7.96
2018,9,7,18,15,156.0,14.5,2.95,25.35,25.0,12.38,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.6,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,8,5,45,147.0,10.0,1.2,18.1,17.5,111.97,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.6,35.0,272.04,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.4,78.0,406.9,305.51
2018,9,8,6,30,563.0,35.0,1.6,20.2,121.0,539.65,423.47
2018,9,8,6,45,425.0,43.5,1.75,20.95,123.0,457.49,366.79
2018,9,8,7,0,287.0,52.0,1.9,21.7,125.0,346.18,282.24
2018,9,8,7,15,145.5,82.0,2.0,22.75,119.0,245.12,199.04
2018,9,8,7,30,4.0,112.0,2.1,23.8,113.0,106.89,82.2
2018,9,8,7,45,31.0,144.5,2.15,24.8,158.0,180.52,142.0
2018,9,8,8,0,58.0,177.0,2.2,25.8,203.0,241.48,189.62
2018,9,8,8,15,93.5,204.5,2.3,26.75,252.0,303.43,237.02
2018,9,8,8,30,129.0,232.0,2.4,27.7,301.0,384.94,297.45
2018,9,8,8,45,203.0,246.5,2.55,28.7,366.0,466.48,357.47
2018,9,8,9,0,277.0,261.0,2.7,29.7,431.0,567.75,429.27
2018,9,8,9,15,544.5,191.0,2.8,30.55,554.0,756.46,564.52
2018,9,8,9,30,812.0,121.0,2.9,31.4,677.0,923.39,672.71
2018,9,8,9,45,872.0,104.5,3.0,32.25,729.5,934.61,675.67
2018,9,8,10,0,932.0,88.0,3.1,33.1,782.0,952.17,684.11
2018,9,8,10,15,939.0,89.0,3.2,33.7,810.5,936.34,671.72
2018,9,8,10,30,946.0,90.0,3.3,34.3,839.0,916.75,657.3
2018,9,8,10,45,950.0,90.5,3.4,34.9,859.5,890.44,638.63
2018,9,8,11,0,954.0,91.0,3.5,35.5,880.0,860.67,617.81
2018,9,8,11,15,956.5,91.0,3.55,35.75,892.5,825.94,594.38
2018,9,8,11,30,959.0,91.0,3.6,36.0,905.0,788.12,568.88
2018,9,8,11,45,960.0,91.0,3.65,36.2,910.0,746.34,539.39
2018,9,8,12,0,961.0,91.0,3.7,36.4,915.0,701.92,506.84
2018,9,8,12,15,960.5,90.5,3.85,36.4,911.0,653.73,471.61
2018,9,8,12,30,960.0,90.0,4.0,36.4,907.0,603.45,433.83
2018,9,8,12,45,959.0,89.0,4.1,36.45,896.0,550.63,392.87
2018,9,8,13,0,958.0,88.0,4.2,36.5,885.0,496.2,349.48
2018,9,8,13,15,953.5,86.5,4.25,36.3,864.5,438.64,302.88
2018,9,8,13,30,949.0,85.0,4.3,36.1,844.0,380.31,254.54
2018,9,8,13,45,943.0,84.0,4.4,35.95,817.0,321.38,205.16
2018,9,8,14,0,937.0,83.0,4.5,35.8,790.0,262.28,156.28
2018,9,8,14,15,928.5,81.0,4.55,35.5,755.5,202.17,109.87
2018,9,8,14,30,920.0,79.0,4.6,35.2,721.0,142.68,71.42
2018,9,8,14,45,908.0,77.0,4.65,34.9,680.5,83.9,49.25
2018,9,8,15,0,896.0,75.0,4.7,34.6,640.0,69.19,50.54
2018,9,8,15,15,880.5,73.0,4.7,34.6,594.5,67.73,49.52
2018,9,8,15,30,865.0,71.0,4.7,34.6,549.0,66.18,48.42
2018,9,8,15,45,836.0,70.5,4.7,33.7,497.5,65.34,48.1
2018,9,8,16,0,807.0,70.0,4.7,32.8,446.0,57.23,41.78
2018,9,8,16,15,751.0,71.0,4.6,32.1,388.5,58.12,42.79
2018,9,8,16,30,695.0,72.0,4.5,31.4,331.0,59.34,44.07
2018,9,8,16,45,661.5,64.0,4.45,30.7,279.5,49.32,35.89
2018,9,8,17,0,628.0,56.0,4.4,30.0,228.0,43.96,31.47
2018,9,8,17,15,591.5,48.0,4.1,29.0,182.0,38.36,26.74
2018,9,8,17,30,555.0,40.0,3.8,28.0,136.0,35.43,24.03
2018,9,8,17,45,443.5,32.0,3.5,26.95,91.5,26.29,15.81
2018,9,8,18,0,332.0,24.0,3.2,25.9,47.0,20.09,5.41
2018,9,8,18,15,178.5,13.5,3.15,25.15,24.5,11.52,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.4,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.7,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
