Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,9,5,45,116.0,10.0,2.35,15.65,15.5,90.04,0.0
2018,9,9,6,0,232.0,20.0,2.5,16.0,31.0,223.99,0.0
2018,9,9,6,15,383.0,29.0,2.55,16.6,74.5,384.04,291.67
2018,9,9,6,30,534.0,38.0,2.6,17.2,118.0,518.06,415.2
2018,9,9,6,45,406.0,45.0,2.6,17.85,120.0,443.36,362.42
2018,9,9,7,0,278.0,52.0,2.6,18.5,122.0,338.13,280.35
2018,9,9,7,15,139.0,71.0,2.5,19.3,106.0,223.32,184.43
2018,9,9,7,30,0.0,90.0,2.4,20.1,90.0,78.81,60.16
2018,9,9,7,45,35.5,125.0,2.35,20.95,141.0,159.89,127.88
2018,9,9,8,0,71.0,160.0,2.3,21.8,192.0,232.06,185.98
2018,9,9,8,15,162.5,191.5,2.2,22.75,275.0,372.43,296.42
2018,9,9,8,30,254.0,223.0,2.1,23.7,358.0,514.1,401.48
2018,9,9,8,45,523.5,169.0,2.05,24.65,479.5,724.57,555.17
2018,9,9,9,0,793.0,115.0,2.0,25.6,601.0,917.63,680.64
2018,9,9,9,15,871.5,96.5,1.95,26.55,663.5,951.01,695.64
2018,9,9,9,30,950.0,78.0,1.9,27.5,726.0,990.88,716.09
2018,9,9,9,45,958.5,79.5,1.9,28.5,762.0,984.19,707.12
2018,9,9,10,0,967.0,81.0,1.9,29.5,798.0,973.54,696.4
2018,9,9,10,15,973.0,81.0,2.0,30.15,826.0,955.08,683.08
2018,9,9,10,30,979.0,81.0,2.1,30.8,854.0,932.84,667.5
2018,9,9,10,45,983.5,82.0,2.25,31.45,875.5,906.66,649.91
2018,9,9,11,0,988.0,83.0,2.4,32.1,897.0,876.86,629.93
2018,9,9,11,15,991.0,83.0,2.5,32.5,910.0,841.43,606.43
2018,9,9,11,30,994.0,83.0,2.6,32.9,923.0,802.77,580.71
2018,9,9,11,45,995.5,82.5,2.75,33.35,928.0,759.55,550.67
2018,9,9,12,0,997.0,82.0,2.9,33.8,933.0,713.58,517.13
2018,9,9,12,15,993.5,84.5,3.0,33.95,929.5,664.65,480.96
2018,9,9,12,30,990.0,87.0,3.1,34.1,926.0,613.68,442.29
2018,9,9,12,45,983.0,88.5,3.25,34.25,912.5,558.37,399.55
2018,9,9,13,0,976.0,90.0,3.4,34.4,899.0,501.92,354.62
2018,9,9,13,15,971.0,89.0,3.5,34.35,878.0,443.46,307.06
2018,9,9,13,30,966.0,88.0,3.6,34.3,857.0,384.24,257.75
2018,9,9,13,45,960.0,87.0,3.7,34.25,829.5,324.22,207.28
2018,9,9,14,0,954.0,86.0,3.8,34.2,802.0,264.02,157.42
2018,9,9,14,15,945.5,84.5,3.85,33.95,767.5,203.15,110.59
2018,9,9,14,30,937.0,83.0,3.9,33.7,733.0,142.88,72.3
2018,9,9,14,45,925.0,81.5,3.95,33.45,692.0,83.3,51.55
2018,9,9,15,0,913.0,80.0,4.0,33.2,651.0,72.72,53.72
2018,9,9,15,15,897.5,77.5,4.0,33.2,604.5,70.98,52.47
2018,9,9,15,30,882.0,75.0,4.0,33.2,558.0,69.12,51.13
2018,9,9,15,45,860.0,72.0,4.0,32.35,507.0,66.71,49.51
2018,9,9,16,0,838.0,69.0,4.0,31.5,456.0,57.01,41.85
2018,9,9,16,15,751.0,74.0,3.9,30.8,389.5,60.51,45.04
2018,9,9,16,30,664.0,79.0,3.8,30.1,323.0,59.31,44.3
2018,9,9,16,45,607.0,72.0,3.75,29.35,268.0,54.93,40.83
2018,9,9,17,0,550.0,65.0,3.7,28.6,213.0,50.46,37.15
2018,9,9,17,15,485.0,56.5,3.45,27.4,165.5,44.64,32.22
2018,9,9,17,30,420.0,48.0,3.2,26.2,118.0,38.73,26.95
2018,9,9,17,45,311.5,35.5,2.95,24.95,77.0,29.02,18.06
2018,9,9,18,0,203.0,23.0,2.7,23.7,36.0,19.07,2.79
2018,9,9,18,15,101.5,11.5,2.65,22.95,18.0,9.82,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,10,5,45,119.5,9.5,1.65,15.4,15.0,8.11,0.0
2018,9,10,6,0,239.0,19.0,1.8,15.9,30.0,226.67,0.0
2018,9,10,6,15,388.5,27.5,1.95,16.6,72.5,386.05,289.15
2018,9,10,6,30,538.0,36.0,2.1,17.3,115.0,518.49,413.29
2018,9,10,6,45,408.0,41.0,2.25,18.05,115.0,438.2,357.06
2018,9,10,7,0,278.0,46.0,2.4,18.8,115.0,327.77,271.31
2018,9,10,7,15,139.0,69.5,2.35,19.75,104.0,221.11,182.26
2018,9,10,7,30,0.0,93.0,2.3,20.7,93.0,82.19,62.81
2018,9,10,7,45,24.5,128.0,2.25,21.7,139.0,153.65,121.95
2018,9,10,8,0,49.0,163.0,2.2,22.7,185.0,215.35,171.14
2018,9,10,8,15,98.0,195.5,2.2,23.75,245.5,296.52,234.82
2018,9,10,8,30,147.0,228.0,2.2,24.8,306.0,397.05,310.46
2018,9,10,8,45,458.5,172.5,2.2,25.9,446.5,665.36,511.47
2018,9,10,9,0,770.0,117.0,2.2,27.0,587.0,896.0,665.17
2018,9,10,9,15,850.5,98.0,2.25,27.8,649.5,941.31,689.39
2018,9,10,9,30,931.0,79.0,2.3,28.6,712.0,971.81,705.44
2018,9,10,9,45,935.0,83.5,2.4,29.45,747.0,964.53,697.62
2018,9,10,10,0,939.0,88.0,2.5,30.3,782.0,953.32,687.79
2018,9,10,10,15,946.5,89.0,2.6,30.85,811.0,937.54,676.01
2018,9,10,10,30,954.0,90.0,2.7,31.4,840.0,917.96,661.91
2018,9,10,10,45,960.0,90.0,2.8,31.95,861.5,892.35,643.99
2018,9,10,11,0,966.0,90.0,2.9,32.5,883.0,863.17,623.79
2018,9,10,11,15,969.5,90.0,3.05,32.85,896.0,828.6,600.84
2018,9,10,11,30,973.0,90.0,3.2,33.2,909.0,790.83,575.61
2018,9,10,11,45,974.5,90.0,3.3,33.55,914.5,748.65,545.31
2018,9,10,12,0,976.0,90.0,3.4,33.9,920.0,703.76,512.04
2018,9,10,12,15,973.5,91.0,3.5,34.1,916.0,654.83,475.42
2018,9,10,12,30,971.0,92.0,3.6,34.3,912.0,603.89,436.37
2018,9,10,12,45,965.5,93.0,3.7,34.55,899.0,549.71,393.82
2018,9,10,13,0,960.0,94.0,3.8,34.8,886.0,494.29,349.15
2018,9,10,13,15,955.5,93.0,3.85,34.8,865.5,436.75,302.0
2018,9,10,13,30,951.0,92.0,3.9,34.8,845.0,378.43,253.2
2018,9,10,13,45,944.5,90.0,3.95,34.8,817.0,318.32,202.71
2018,9,10,14,0,938.0,88.0,4.0,34.8,789.0,258.14,153.09
2018,9,10,14,15,929.0,86.5,4.05,34.6,754.0,198.08,107.34
2018,9,10,14,30,920.0,85.0,4.1,34.4,719.0,138.69,70.49
2018,9,10,14,45,906.5,83.0,4.1,34.2,677.5,79.74,58.97
2018,9,10,15,0,893.0,81.0,4.1,34.0,636.0,73.01,53.79
2018,9,10,15,15,876.5,79.0,4.1,34.0,590.0,71.6,52.81
2018,9,10,15,30,860.0,77.0,4.1,34.0,544.0,70.09,51.76
2018,9,10,15,45,837.0,74.0,4.15,33.15,493.5,59.89,43.77
2018,9,10,16,0,814.0,71.0,4.2,32.3,443.0,58.22,42.72
2018,9,10,16,15,766.0,70.0,4.1,31.55,386.5,57.73,42.6
2018,9,10,16,30,718.0,69.0,4.0,30.8,330.0,57.43,42.61
2018,9,10,16,45,662.5,63.5,3.9,30.0,274.5,49.15,35.87
2018,9,10,17,0,607.0,58.0,3.8,29.2,219.0,45.53,32.9
2018,9,10,17,15,535.0,51.5,3.5,27.95,169.5,41.01,29.05
2018,9,10,17,30,463.0,45.0,3.2,26.7,120.0,36.52,24.98
2018,9,10,17,45,341.0,34.0,2.95,25.45,78.0,27.94,16.96
2018,9,10,18,0,219.0,23.0,2.7,24.2,36.0,19.25,0.0
2018,9,10,18,15,109.5,11.5,2.7,23.45,18.0,9.82,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,11,5,45,101.0,9.5,2.55,15.7,14.0,8.11,0.0
2018,9,11,6,0,202.0,19.0,2.7,15.9,28.0,164.68,0.0
2018,9,11,6,15,352.0,28.5,2.75,16.55,69.5,358.58,267.09
2018,9,11,6,30,502.0,38.0,2.8,17.2,111.0,500.68,401.41
2018,9,11,6,45,506.0,49.5,2.9,17.85,149.0,532.37,432.11
2018,9,11,7,0,510.0,61.0,3.0,18.5,187.0,562.73,458.2
2018,9,11,7,15,534.0,73.5,3.0,19.3,233.0,610.33,494.3
2018,9,11,7,30,558.0,86.0,3.0,20.1,279.0,656.65,527.21
2018,9,11,7,45,416.5,125.0,3.0,20.9,282.0,572.46,460.36
2018,9,11,8,0,275.0,164.0,3.0,21.7,285.0,468.11,375.42
2018,9,11,8,15,283.0,184.0,3.0,22.6,321.5,497.39,395.51
2018,9,11,8,30,291.0,204.0,3.0,23.5,358.0,525.01,413.22
2018,9,11,8,45,575.5,146.0,3.0,24.35,484.0,755.02,582.81
2018,9,11,9,0,860.0,88.0,3.0,25.2,610.0,934.68,701.62
2018,9,11,9,15,893.5,83.5,3.05,26.0,658.0,952.05,708.1
2018,9,11,9,30,927.0,79.0,3.1,26.8,706.0,965.61,713.48
2018,9,11,9,45,936.0,80.0,3.2,27.6,741.0,958.86,705.95
2018,9,11,10,0,945.0,81.0,3.3,28.4,776.0,948.26,696.21
2018,9,11,10,15,951.0,82.5,3.4,28.95,804.5,931.67,683.39
2018,9,11,10,30,957.0,84.0,3.5,29.5,833.0,911.31,668.24
2018,9,11,10,45,961.0,85.0,3.6,30.05,854.0,885.05,649.28
2018,9,11,11,0,965.0,86.0,3.7,30.6,875.0,855.28,628.06
2018,9,11,11,15,967.5,86.5,3.8,30.9,888.0,820.48,604.1
2018,9,11,11,30,970.0,87.0,3.9,31.2,901.0,782.55,577.95
2018,9,11,11,45,970.0,87.5,4.0,31.5,905.0,739.93,546.63
2018,9,11,12,0,970.0,88.0,4.1,31.8,909.0,694.71,512.47
2018,9,11,12,15,969.0,87.5,4.2,31.95,905.0,645.64,475.09
2018,9,11,12,30,968.0,87.0,4.3,32.1,901.0,594.51,435.21
2018,9,11,12,45,966.0,86.0,4.4,32.3,889.0,540.64,392.12
2018,9,11,13,0,964.0,85.0,4.5,32.5,877.0,485.26,346.67
2018,9,11,13,15,960.0,84.0,4.55,32.45,857.0,427.83,298.78
2018,9,11,13,30,956.0,83.0,4.6,32.4,837.0,369.55,249.24
2018,9,11,13,45,950.0,82.0,4.65,32.3,809.5,310.13,198.56
2018,9,11,14,0,944.0,81.0,4.7,32.2,782.0,250.55,148.82
2018,9,11,14,15,935.5,79.5,4.7,31.95,747.5,190.33,102.69
2018,9,11,14,30,927.0,78.0,4.7,31.7,713.0,130.72,66.09
2018,9,11,14,45,915.0,76.0,4.75,31.4,672.0,71.54,53.06
2018,9,11,15,0,903.0,74.0,4.8,31.1,631.0,68.72,51.0
2018,9,11,15,15,887.0,72.0,4.8,31.1,585.0,67.21,49.91
2018,9,11,15,30,871.0,70.0,4.8,31.1,539.0,65.59,48.74
2018,9,11,15,45,849.5,67.5,4.7,30.1,489.0,63.45,47.35
2018,9,11,16,0,828.0,65.0,4.6,29.1,439.0,61.2,45.83
2018,9,11,16,15,799.0,61.0,4.5,28.3,386.0,51.4,37.9
2018,9,11,16,30,770.0,57.0,4.4,27.5,333.0,48.61,35.77
2018,9,11,16,45,726.5,53.0,4.3,26.7,279.5,45.62,33.39
2018,9,11,17,0,683.0,49.0,4.2,25.9,226.0,42.63,30.9
2018,9,11,17,15,583.0,45.5,4.0,24.8,172.0,39.79,28.4
2018,9,11,17,30,483.0,42.0,3.8,23.7,118.0,34.18,23.3
2018,9,11,17,45,340.5,30.5,3.55,22.65,74.0,24.99,14.58
2018,9,11,18,0,198.0,19.0,3.3,21.6,30.0,15.69,0.0
2018,9,11,18,15,99.0,9.5,3.25,20.9,15.0,8.11,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,5,45,101.0,9.0,2.3,14.55,13.0,0.0,0.0
2018,9,12,6,0,202.0,18.0,2.4,14.8,26.0,163.54,0.0
2018,9,12,6,15,349.5,27.0,2.45,15.35,66.5,354.55,261.13
2018,9,12,6,30,497.0,36.0,2.5,15.9,107.0,493.16,396.28
2018,9,12,6,45,576.5,42.0,2.6,16.45,157.5,572.41,464.07
2018,9,12,7,0,656.0,48.0,2.7,17.0,208.0,663.1,536.01
2018,9,12,7,15,704.5,52.0,2.7,17.75,261.5,724.97,581.54
2018,9,12,7,30,753.0,56.0,2.7,18.5,315.0,786.11,624.01
2018,9,12,7,45,785.5,59.5,2.75,19.3,368.0,830.6,652.7
2018,9,12,8,0,818.0,63.0,2.8,20.1,421.0,862.81,671.7
2018,9,12,8,15,840.5,65.5,2.85,20.85,471.0,891.7,688.04
2018,9,12,8,30,863.0,68.0,2.9,21.6,521.0,917.68,702.04
2018,9,12,8,45,878.5,70.5,2.95,22.35,567.0,933.76,709.09
2018,9,12,9,0,894.0,73.0,3.0,23.1,613.0,946.3,713.85
2018,9,12,9,15,902.5,76.0,3.05,23.5,653.0,949.15,713.13
2018,9,12,9,30,911.0,79.0,3.1,23.9,693.0,948.21,710.12
2018,9,12,9,45,917.0,82.0,3.15,24.3,727.0,941.12,703.18
2018,9,12,10,0,923.0,85.0,3.2,24.7,761.0,930.22,693.91
2018,9,12,10,15,929.5,86.0,3.25,24.95,789.0,913.78,681.52
2018,9,12,10,30,936.0,87.0,3.3,25.2,817.0,893.65,666.8
2018,9,12,10,45,941.0,87.5,3.4,25.4,837.5,868.12,648.97
2018,9,12,11,0,946.0,88.0,3.5,25.6,858.0,839.11,628.79
2018,9,12,11,15,949.5,88.0,3.55,25.75,871.0,805.11,605.04
2018,9,12,11,30,953.0,88.0,3.6,25.9,884.0,767.98,579.07
2018,9,12,11,45,954.5,87.5,3.7,26.05,888.5,726.07,547.75
2018,9,12,12,0,956.0,87.0,3.8,26.2,893.0,681.52,513.7
2018,9,12,12,15,953.5,88.0,3.9,26.25,889.0,633.47,476.4
2018,9,12,12,30,951.0,89.0,4.0,26.3,885.0,583.46,436.61
2018,9,12,12,45,946.5,90.0,4.05,26.35,873.0,530.76,393.56
2018,9,12,13,0,942.0,91.0,4.1,26.4,861.0,476.75,348.29
2018,9,12,13,15,939.0,89.5,4.25,26.3,841.5,420.35,300.29
2018,9,12,13,30,936.0,88.0,4.4,26.2,822.0,363.05,250.49
2018,9,12,13,45,931.0,86.5,4.5,26.1,795.5,304.54,199.46
2018,9,12,14,0,926.0,85.0,4.6,26.0,769.0,245.8,149.42
2018,9,12,14,15,917.0,83.5,4.65,25.7,734.5,186.48,103.36
2018,9,12,14,30,908.0,82.0,4.7,25.4,700.0,127.84,67.43
2018,9,12,14,45,896.0,80.0,4.75,25.1,659.5,72.26,55.13
2018,9,12,15,0,884.0,78.0,4.8,24.8,619.0,70.98,54.3
2018,9,12,15,15,867.5,76.0,4.8,24.8,573.5,69.52,53.24
2018,9,12,15,30,851.0,74.0,4.8,24.8,528.0,67.96,52.1
2018,9,12,15,45,828.5,71.0,4.8,23.85,478.0,65.53,50.42
2018,9,12,16,0,806.0,68.0,4.8,22.9,428.0,56.08,42.7
2018,9,12,16,15,771.5,64.5,4.75,22.35,375.0,53.78,40.96
2018,9,12,16,30,737.0,61.0,4.7,21.8,322.0,51.46,39.16
2018,9,12,16,45,690.0,56.5,4.6,21.2,269.0,48.21,36.47
2018,9,12,17,0,643.0,52.0,4.5,20.6,216.0,44.96,33.65
2018,9,12,17,15,496.5,49.5,4.25,19.9,158.0,39.38,28.64
2018,9,12,17,30,350.0,47.0,4.0,19.2,100.0,38.06,27.04
2018,9,12,17,45,223.5,32.0,3.7,18.55,61.0,24.78,14.45
2018,9,12,18,0,97.0,17.0,3.4,17.9,22.0,13.22,0.0
2018,9,12,18,15,48.5,8.5,3.2,17.45,11.0,7.26,0.0
2018,9,12,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,5,45,84.5,9.0,1.9,14.45,12.0,0.0,0.0
2018,9,13,6,0,169.0,18.0,2.1,14.7,24.0,139.08,0.0
2018,9,13,6,15,310.5,28.0,2.15,15.2,62.5,325.14,235.52
2018,9,13,6,30,452.0,38.0,2.2,15.7,101.0,459.03,369.12
2018,9,13,6,45,534.0,44.5,2.3,16.25,150.5,547.07,443.87
2018,9,13,7,0,616.0,51.0,2.4,16.8,200.0,631.24,511.05
2018,9,13,7,15,667.0,55.5,2.4,17.5,252.5,695.21,558.58
2018,9,13,7,30,718.0,60.0,2.4,18.2,305.0,758.52,603.0
2018,9,13,7,45,753.0,63.5,2.4,18.9,357.5,804.64,632.95
2018,9,13,8,0,788.0,67.0,2.4,19.6,410.0,848.72,660.37
2018,9,13,8,15,812.0,69.5,2.4,20.3,459.5,878.62,677.05
2018,9,13,8,30,836.0,72.0,2.4,21.0,509.0,895.36,684.43
2018,9,13,8,45,853.5,74.0,2.4,21.7,554.5,912.39,692.04
2018,9,13,9,0,871.0,76.0,2.4,22.4,600.0,926.02,697.32
2018,9,13,9,15,882.5,78.5,2.4,23.0,640.5,931.01,697.16
2018,9,13,9,30,894.0,81.0,2.4,23.6,681.0,932.28,694.75
2018,9,13,9,45,902.0,83.5,2.35,24.15,715.5,926.52,687.54
2018,9,13,10,0,910.0,86.0,2.3,24.7,750.0,916.96,678.1
2018,9,13,10,15,917.0,86.5,2.3,25.15,777.5,900.57,665.09
2018,9,13,10,30,924.0,87.0,2.3,25.6,805.0,880.53,649.9
2018,9,13,10,45,929.0,88.5,2.35,26.0,826.0,856.27,632.61
2018,9,13,11,0,934.0,90.0,2.4,26.4,847.0,828.51,613.06
2018,9,13,11,15,937.0,90.0,2.45,26.7,859.5,794.41,589.5
2018,9,13,11,30,940.0,90.0,2.5,27.0,872.0,757.26,563.69
2018,9,13,11,45,940.5,90.0,2.55,27.3,876.0,715.53,532.58
2018,9,13,12,0,941.0,90.0,2.6,27.6,880.0,671.27,499.02
2018,9,13,12,15,939.5,90.0,2.75,27.7,876.0,623.51,462.9
2018,9,13,12,30,938.0,90.0,2.9,27.8,872.0,573.78,424.17
2018,9,13,12,45,934.5,90.5,3.05,27.9,860.0,521.75,382.47
2018,9,13,13,0,931.0,91.0,3.2,28.0,848.0,468.36,338.38
2018,9,13,13,15,926.5,90.0,3.3,27.9,828.0,412.34,291.24
2018,9,13,13,30,922.0,89.0,3.4,27.8,808.0,355.58,242.48
2018,9,13,13,45,915.0,88.0,3.5,27.7,781.0,297.68,192.63
2018,9,13,14,0,908.0,87.0,3.6,27.6,754.0,239.77,144.05
2018,9,13,14,15,899.0,85.0,3.7,27.35,719.5,181.14,99.4
2018,9,13,14,30,890.0,83.0,3.8,27.1,685.0,123.21,65.11
2018,9,13,14,45,877.0,81.5,3.9,26.8,645.0,72.88,55.25
2018,9,13,15,0,864.0,80.0,4.0,26.5,605.0,71.93,54.71
2018,9,13,15,15,847.0,77.5,4.0,26.5,559.5,70.17,53.41
2018,9,13,15,30,830.0,75.0,4.0,26.5,514.0,68.3,52.02
2018,9,13,15,45,806.5,72.5,4.05,25.6,465.0,58.65,44.25
2018,9,13,16,0,783.0,70.0,4.1,24.7,416.0,57.34,43.46
2018,9,13,16,15,750.5,66.0,4.1,24.05,364.0,54.77,41.52
2018,9,13,16,30,718.0,62.0,4.1,23.4,312.0,52.15,39.48
2018,9,13,16,45,663.5,57.5,4.1,22.75,258.5,48.89,36.81
2018,9,13,17,0,609.0,53.0,4.1,22.1,205.0,41.95,30.81
2018,9,13,17,15,522.5,47.5,3.95,21.3,155.5,38.02,27.25
2018,9,13,17,30,436.0,42.0,3.8,20.5,106.0,34.24,23.56
2018,9,13,17,45,283.5,30.0,3.7,19.7,65.0,24.65,13.9
2018,9,13,18,0,131.0,18.0,3.6,18.9,24.0,14.05,0.0
2018,9,13,18,15,65.5,9.0,3.5,18.4,12.0,7.68,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,14,5,45,37.5,7.0,1.0,13.35,8.5,0.0,0.0
2018,9,14,6,0,75.0,14.0,1.1,13.6,17.0,66.74,0.0
2018,9,14,6,15,173.5,29.5,1.2,14.2,49.5,219.39,155.06
2018,9,14,6,30,272.0,45.0,1.3,14.8,82.0,320.69,259.78
2018,9,14,6,45,459.0,46.5,1.35,15.4,142.0,486.73,395.81
2018,9,14,7,0,646.0,48.0,1.4,16.0,202.0,652.05,522.62
2018,9,14,7,15,694.0,52.5,1.4,16.9,255.0,713.69,565.96
2018,9,14,7,30,742.0,57.0,1.4,17.8,308.0,774.58,606.92
2018,9,14,7,45,781.0,59.0,1.35,18.7,361.5,822.47,635.99
2018,9,14,8,0,820.0,61.0,1.3,19.6,415.0,858.33,655.52
2018,9,14,8,15,842.5,63.5,1.05,20.65,465.0,887.04,666.08
2018,9,14,8,30,865.0,66.0,0.8,21.7,515.0,912.82,673.52
2018,9,14,8,45,881.5,67.0,0.55,22.7,560.5,927.71,673.11
2018,9,14,9,0,898.0,68.0,0.3,23.7,606.0,939.15,670.29
2018,9,14,9,15,905.0,72.5,0.45,24.65,646.0,942.36,671.13
2018,9,14,9,30,912.0,77.0,0.6,25.6,686.0,941.68,669.84
2018,9,14,9,45,916.0,81.0,0.8,26.55,720.0,933.76,665.07
2018,9,14,10,0,920.0,85.0,1.0,27.5,754.0,922.02,657.75
2018,9,14,10,15,927.5,86.0,1.2,27.95,782.0,906.3,648.96
2018,9,14,10,30,935.0,87.0,1.4,28.4,810.0,886.84,637.5
2018,9,14,10,45,940.0,87.0,1.55,28.9,830.0,860.62,620.72
2018,9,14,11,0,945.0,87.0,1.7,29.4,850.0,830.96,601.55
2018,9,14,11,15,947.5,87.5,1.85,29.65,862.5,796.57,579.65
2018,9,14,11,30,950.0,88.0,2.0,29.9,875.0,759.1,555.18
2018,9,14,11,45,951.5,87.5,2.15,30.15,879.5,717.14,525.36
2018,9,14,12,0,953.0,87.0,2.3,30.4,884.0,672.55,492.83
2018,9,14,12,15,951.0,87.5,2.4,30.5,879.5,624.37,456.79
2018,9,14,12,30,949.0,88.0,2.5,30.6,875.0,574.22,418.21
2018,9,14,12,45,944.5,88.0,2.6,30.65,862.0,520.75,376.07
2018,9,14,13,0,940.0,88.0,2.7,30.7,849.0,466.02,331.65
2018,9,14,13,15,935.0,87.5,2.8,30.6,829.0,409.72,284.93
2018,9,14,13,30,930.0,87.0,2.9,30.5,809.0,352.71,236.61
2018,9,14,13,45,877.5,105.5,3.0,30.4,767.5,296.71,190.38
2018,9,14,14,0,825.0,124.0,3.1,30.3,726.0,237.86,143.98
2018,9,14,14,15,817.5,119.5,3.15,30.05,692.5,181.03,101.71
2018,9,14,14,30,810.0,115.0,3.2,29.8,659.0,124.97,69.3
2018,9,14,14,45,841.0,96.5,3.3,29.5,631.5,71.49,53.48
2018,9,14,15,0,872.0,78.0,3.4,29.2,604.0,70.8,53.18
2018,9,14,15,15,854.5,76.0,3.4,29.2,558.5,69.32,52.11
2018,9,14,15,30,837.0,74.0,3.4,29.2,513.0,67.74,50.97
2018,9,14,15,45,810.5,71.5,3.5,28.2,462.5,58.08,43.29
2018,9,14,16,0,784.0,69.0,3.6,27.2,412.0,56.7,42.47
2018,9,14,16,15,684.5,75.0,3.55,26.45,347.0,56.04,42.18
2018,9,14,16,30,585.0,81.0,3.5,25.7,282.0,60.78,46.46
2018,9,14,16,45,514.5,74.0,3.5,24.95,229.0,56.46,42.93
2018,9,14,17,0,444.0,67.0,3.5,24.2,176.0,52.13,39.23
2018,9,14,17,15,361.5,56.0,3.4,23.3,130.5,42.63,30.91
2018,9,14,17,30,279.0,45.0,3.3,22.4,85.0,34.5,23.49
2018,9,14,17,45,185.0,30.5,3.15,21.45,52.5,23.58,12.47
2018,9,14,18,0,91.0,16.0,3.0,20.5,20.0,13.66,0.0
2018,9,14,18,15,45.5,8.0,2.95,19.9,10.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,81.0,8.0,2.7,13.8,10.5,0.0,0.0
2018,9,15,6,0,162.0,16.0,2.8,14.0,21.0,131.76,0.0
2018,9,15,6,15,319.5,25.5,2.9,14.5,60.0,325.29,225.71
2018,9,15,6,30,477.0,35.0,3.0,15.0,99.0,473.62,381.71
2018,9,15,6,45,560.5,41.5,3.15,15.5,149.5,555.23,453.29
2018,9,15,7,0,644.0,48.0,3.3,16.0,200.0,649.07,529.36
2018,9,15,7,15,695.5,52.5,3.25,16.65,253.5,713.62,578.1
2018,9,15,7,30,747.0,57.0,3.2,17.3,307.0,777.53,623.59
2018,9,15,7,45,782.5,60.0,3.2,18.0,360.5,823.56,653.98
2018,9,15,8,0,818.0,63.0,3.2,18.7,414.0,857.46,674.55
2018,9,15,8,15,842.0,65.5,3.15,19.35,464.5,887.34,691.48
2018,9,15,8,30,866.0,68.0,3.1,20.0,515.0,914.3,705.95
2018,9,15,8,45,884.5,70.0,3.05,20.65,562.5,932.17,713.88
2018,9,15,9,0,903.0,72.0,3.0,21.3,610.0,946.5,719.42
2018,9,15,9,15,912.5,75.5,2.95,21.85,651.0,950.52,718.28
2018,9,15,9,30,922.0,79.0,2.9,22.4,692.0,950.65,714.77
2018,9,15,9,45,926.5,83.0,2.9,22.9,726.5,942.85,706.69
2018,9,15,10,0,931.0,87.0,2.9,23.4,761.0,931.18,696.28
2018,9,15,10,15,939.5,88.0,2.95,23.85,790.0,915.9,684.18
2018,9,15,10,30,948.0,89.0,3.0,24.3,819.0,896.8,669.68
2018,9,15,10,45,954.0,89.5,3.05,24.7,840.5,871.35,651.17
2018,9,15,11,0,960.0,90.0,3.1,25.1,862.0,842.33,630.34
2018,9,15,11,15,963.0,90.0,3.15,25.4,874.5,807.11,605.55
2018,9,15,11,30,966.0,90.0,3.2,25.7,887.0,768.76,578.16
2018,9,15,11,45,967.5,90.0,3.25,25.95,891.5,726.44,546.09
2018,9,15,12,0,969.0,90.0,3.3,26.2,896.0,681.43,511.41
2018,9,15,12,15,968.5,89.5,3.45,26.35,892.0,632.35,473.45
2018,9,15,12,30,968.0,89.0,3.6,26.5,888.0,581.17,432.79
2018,9,15,12,45,965.5,88.5,3.7,26.6,876.0,527.16,388.73
2018,9,15,13,0,963.0,88.0,3.8,26.7,864.0,471.69,342.23
2018,9,15,13,15,958.5,87.5,3.85,26.7,843.5,414.25,293.08
2018,9,15,13,30,954.0,87.0,3.9,26.7,823.0,356.01,242.39
2018,9,15,13,45,947.5,85.5,4.0,26.65,795.0,296.01,190.42
2018,9,15,14,0,941.0,84.0,4.1,26.6,767.0,235.94,140.1
2018,9,15,14,15,932.0,82.5,4.15,26.4,732.0,175.72,94.99
2018,9,15,14,30,923.0,81.0,4.2,26.2,697.0,116.17,61.8
2018,9,15,14,45,910.5,79.5,4.25,25.95,656.0,72.31,55.02
2018,9,15,15,0,898.0,78.0,4.3,25.7,615.0,71.28,54.4
2018,9,15,15,15,880.5,75.5,4.3,25.7,568.0,69.42,53.01
2018,9,15,15,30,863.0,73.0,4.3,25.7,521.0,67.46,51.53
2018,9,15,15,45,839.5,70.0,4.4,24.9,470.5,64.95,49.76
2018,9,15,16,0,816.0,67.0,4.5,24.1,420.0,55.71,42.21
2018,9,15,16,15,768.5,65.0,4.55,23.45,363.5,54.38,41.32
2018,9,15,16,30,721.0,63.0,4.6,22.8,307.0,53.17,40.48
2018,9,15,16,45,670.0,57.5,4.6,22.15,253.5,49.15,37.12
2018,9,15,17,0,619.0,52.0,4.6,21.5,200.0,41.43,30.4
2018,9,15,17,15,506.0,47.0,4.5,20.65,148.0,37.75,27.01
2018,9,15,17,30,393.0,42.0,4.4,19.8,96.0,34.38,23.57
2018,9,15,17,45,244.0,29.0,4.25,19.0,57.5,23.97,12.27
2018,9,15,18,0,95.0,16.0,4.1,18.2,19.0,13.66,0.0
2018,9,15,18,15,47.5,8.0,4.0,17.65,9.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,16,5,45,88.0,8.0,1.95,12.25,10.5,0.0,0.0
2018,9,16,6,0,176.0,16.0,2.0,12.5,21.0,141.7,0.0
2018,9,16,6,15,342.0,25.5,2.15,13.2,61.5,340.13,228.66
2018,9,16,6,30,508.0,35.0,2.3,13.9,102.0,486.74,390.91
2018,9,16,6,45,592.0,41.0,2.4,14.6,153.5,579.58,470.74
2018,9,16,7,0,676.0,47.0,2.5,15.3,205.0,673.83,545.87
2018,9,16,7,15,726.0,51.5,2.6,16.2,259.5,737.6,593.52
2018,9,16,7,30,776.0,56.0,2.7,17.1,314.0,800.58,637.92
2018,9,16,7,45,808.5,59.0,2.75,18.05,367.5,844.17,665.78
2018,9,16,8,0,841.0,62.0,2.8,19.0,421.0,875.5,683.87
2018,9,16,8,15,863.5,64.5,2.75,19.75,471.5,904.06,699.24
2018,9,16,8,30,886.0,67.0,2.7,20.5,522.0,929.6,712.09
2018,9,16,8,45,902.0,69.0,2.65,21.25,568.5,945.02,717.8
2018,9,16,9,0,918.0,71.0,2.6,22.0,615.0,956.85,721.16
2018,9,16,9,15,930.0,72.5,2.5,22.7,656.5,960.55,718.82
2018,9,16,9,30,942.0,74.0,2.4,23.4,698.0,960.39,714.13
2018,9,16,9,45,951.0,75.5,2.3,24.1,733.5,953.56,705.24
2018,9,16,10,0,960.0,77.0,2.2,24.8,769.0,942.77,694.03
2018,9,16,10,15,966.5,78.5,2.1,25.4,797.5,925.86,679.33
2018,9,16,10,30,973.0,80.0,2.0,26.0,826.0,905.08,662.4
2018,9,16,10,45,976.5,80.5,1.9,26.65,846.0,877.04,640.83
2018,9,16,11,0,980.0,81.0,1.8,27.3,866.0,845.51,617.23
2018,9,16,11,15,981.5,81.5,1.8,27.7,877.5,809.11,592.14
2018,9,16,11,30,983.0,82.0,1.8,28.1,889.0,769.61,564.67
2018,9,16,11,45,983.5,82.5,1.8,28.55,893.5,726.51,532.56
2018,9,16,12,0,984.0,83.0,1.8,29.0,898.0,680.73,497.97
2018,9,16,12,15,982.0,83.5,1.9,29.2,893.5,631.06,460.91
2018,9,16,12,30,980.0,84.0,2.0,29.4,889.0,579.35,421.16
2018,9,16,12,45,974.5,84.5,2.1,29.6,875.0,524.21,377.62
2018,9,16,13,0,969.0,85.0,2.2,29.8,861.0,467.85,331.76
2018,9,16,13,15,964.0,84.5,2.3,29.8,840.5,409.93,283.63
2018,9,16,13,30,959.0,84.0,2.4,29.8,820.0,351.26,233.87
2018,9,16,13,45,952.0,83.0,2.5,29.8,791.5,291.24,183.03
2018,9,16,14,0,945.0,82.0,2.6,29.8,763.0,231.19,133.92
2018,9,16,14,15,934.5,80.0,2.7,29.6,727.0,170.25,89.68
2018,9,16,14,30,924.0,78.0,2.8,29.4,691.0,110.2,57.87
2018,9,16,14,45,910.5,76.5,2.85,29.2,649.5,70.42,52.71
2018,9,16,15,0,897.0,75.0,2.9,29.0,608.0,69.33,52.04
2018,9,16,15,15,879.5,73.0,2.9,29.0,561.5,67.75,50.89
2018,9,16,15,30,862.0,71.0,2.9,29.0,515.0,66.08,49.67
2018,9,16,15,45,834.5,69.0,3.1,28.15,463.5,64.17,48.43
2018,9,16,16,0,807.0,67.0,3.3,27.3,412.0,55.67,41.61
2018,9,16,16,15,758.0,65.0,3.35,26.55,355.5,54.35,40.75
2018,9,16,16,30,709.0,63.0,3.4,25.8,299.0,53.15,39.95
2018,9,16,16,45,659.5,57.0,3.4,25.05,246.5,48.75,36.3
2018,9,16,17,0,610.0,51.0,3.4,24.3,194.0,40.67,29.36
2018,9,16,17,15,453.0,47.0,3.3,23.25,138.0,37.59,26.52
2018,9,16,17,30,296.0,43.0,3.2,22.2,82.0,33.14,22.17
2018,9,16,17,45,168.5,27.0,3.1,21.1,47.0,20.92,9.08
2018,9,16,18,0,41.0,11.0,3.0,20.0,12.0,9.39,0.0
2018,9,16,18,15,20.5,5.5,2.95,19.45,6.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,5,45,84.0,7.5,1.45,13.4,10.0,0.0,0.0
2018,9,17,6,0,168.0,15.0,1.6,13.7,20.0,134.76,0.0
2018,9,17,6,15,330.5,24.5,1.75,14.35,58.5,327.96,210.37
2018,9,17,6,30,493.0,34.0,1.9,15.0,97.0,472.86,376.8
2018,9,17,6,45,447.0,46.5,2.0,15.65,124.5,474.4,386.33
2018,9,17,7,0,401.0,59.0,2.1,16.3,152.0,461.44,379.7
2018,9,17,7,15,421.0,78.5,2.1,17.1,197.5,503.13,412.87
2018,9,17,7,30,441.0,98.0,2.1,17.9,243.0,551.75,449.03
2018,9,17,7,45,633.0,79.5,2.1,18.7,327.0,715.62,569.08
2018,9,17,8,0,825.0,61.0,2.1,19.5,411.0,857.35,665.48
2018,9,17,8,15,848.5,64.0,2.05,20.35,461.5,887.28,680.13
2018,9,17,8,30,872.0,67.0,2.0,21.2,512.0,914.22,693.37
2018,9,17,8,45,889.0,69.0,1.95,22.05,558.5,930.43,699.13
2018,9,17,9,0,906.0,71.0,1.9,22.9,605.0,943.1,702.58
2018,9,17,9,15,913.5,74.5,1.85,23.6,645.0,945.04,699.45
2018,9,17,9,30,921.0,78.0,1.8,24.3,685.0,943.12,694.07
2018,9,17,9,45,924.0,82.5,1.75,25.05,718.5,934.39,684.37
2018,9,17,10,0,927.0,87.0,1.7,25.8,752.0,921.8,672.47
2018,9,17,10,15,934.0,88.0,1.8,26.4,780.0,905.09,660.29
2018,9,17,10,30,941.0,89.0,1.9,27.0,808.0,884.65,645.77
2018,9,17,10,45,946.0,90.0,2.0,27.6,828.5,858.9,627.82
2018,9,17,11,0,951.0,91.0,2.1,28.2,849.0,829.63,607.58
2018,9,17,11,15,954.5,91.0,2.25,28.5,861.5,794.9,584.71
2018,9,17,11,30,958.0,91.0,2.4,28.8,874.0,757.02,558.69
2018,9,17,11,45,959.0,90.5,2.55,29.1,878.0,714.07,527.39
2018,9,17,12,0,960.0,90.0,2.7,29.4,882.0,668.53,493.4
2018,9,17,12,15,958.5,91.0,2.85,29.45,878.0,620.45,457.01
2018,9,17,12,30,957.0,92.0,3.0,29.5,874.0,570.32,417.93
2018,9,17,12,45,953.0,92.0,3.15,29.55,861.0,516.41,374.8
2018,9,17,13,0,949.0,92.0,3.3,29.6,848.0,461.2,329.31
2018,9,17,13,15,943.5,91.0,3.4,29.45,827.0,403.64,280.99
2018,9,17,13,30,938.0,90.0,3.5,29.3,806.0,345.45,231.25
2018,9,17,13,45,930.5,89.0,3.65,29.1,777.5,286.38,180.99
2018,9,17,14,0,923.0,88.0,3.8,28.9,749.0,227.37,132.68
2018,9,17,14,15,913.5,86.0,3.85,28.55,714.0,167.74,89.65
2018,9,17,14,30,904.0,84.0,3.9,28.2,679.0,108.87,59.44
2018,9,17,14,45,891.0,82.0,4.0,27.85,638.0,73.58,55.68
2018,9,17,15,0,878.0,80.0,4.1,27.5,597.0,72.26,54.84
2018,9,17,15,15,860.0,77.5,4.1,27.5,550.5,70.42,53.48
2018,9,17,15,30,842.0,75.0,4.1,27.5,504.0,68.47,52.02
2018,9,17,15,45,817.0,71.5,4.2,26.4,453.5,58.44,43.98
2018,9,17,16,0,792.0,68.0,4.3,25.3,403.0,56.32,42.54
2018,9,17,16,15,743.5,66.0,4.3,24.5,347.5,55.06,41.74
2018,9,17,16,30,695.0,64.0,4.3,23.7,292.0,53.94,41.0
2018,9,17,16,45,548.5,64.5,4.3,22.9,224.5,49.77,37.52
2018,9,17,17,0,402.0,65.0,4.3,22.1,157.0,49.07,36.87
2018,9,17,17,15,244.0,54.0,4.2,21.15,105.5,40.67,29.36
2018,9,17,17,30,86.0,43.0,4.1,20.2,54.0,33.79,22.8
2018,9,17,17,45,58.0,26.0,4.0,19.25,32.0,20.77,7.94
2018,9,17,18,0,30.0,9.0,3.9,18.3,10.0,7.68,0.0
2018,9,17,18,15,15.0,4.5,3.8,17.75,5.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,5,45,69.5,7.5,1.8,12.85,9.0,0.0,0.0
2018,9,18,6,0,139.0,15.0,1.9,13.1,18.0,113.49,0.0
2018,9,18,6,15,294.5,25.5,1.95,13.6,55.5,298.97,182.98
2018,9,18,6,30,450.0,36.0,2.0,14.1,93.0,451.07,360.94
2018,9,18,6,45,524.0,44.0,2.1,14.6,140.5,533.57,433.82
2018,9,18,7,0,598.0,52.0,2.2,15.1,188.0,618.58,502.99
2018,9,18,7,15,658.5,57.0,2.15,15.8,242.5,682.67,551.2
2018,9,18,7,30,719.0,62.0,2.1,16.5,297.0,754.28,601.96
2018,9,18,7,45,761.5,64.5,2.1,17.25,351.0,805.29,635.49
2018,9,18,8,0,804.0,67.0,2.1,18.0,405.0,854.26,666.29
2018,9,18,8,15,829.0,69.5,2.0,18.8,455.5,884.54,681.91
2018,9,18,8,30,854.0,72.0,1.9,19.6,506.0,901.74,688.19
2018,9,18,8,45,872.0,75.0,1.85,20.4,553.0,919.84,695.57
2018,9,18,9,0,890.0,78.0,1.8,21.2,600.0,934.39,700.46
2018,9,18,9,15,904.0,79.0,1.8,22.0,641.0,939.06,699.47
2018,9,18,9,30,918.0,80.0,1.8,22.8,682.0,939.96,696.26
2018,9,18,9,45,929.0,80.5,1.8,23.6,717.0,933.7,688.57
2018,9,18,10,0,940.0,81.0,1.8,24.4,752.0,923.57,678.65
2018,9,18,10,15,946.0,82.0,1.9,24.95,779.5,905.78,665.72
2018,9,18,10,30,952.0,83.0,2.0,25.5,807.0,884.26,650.47
2018,9,18,10,45,956.0,84.0,2.1,26.1,827.0,857.47,631.64
2018,9,18,11,0,960.0,85.0,2.2,26.7,847.0,827.2,610.52
2018,9,18,11,15,962.5,85.0,2.3,27.1,859.0,791.48,586.16
2018,9,18,11,30,965.0,85.0,2.4,27.5,871.0,752.68,558.75
2018,9,18,11,45,965.5,86.0,2.5,27.9,875.5,710.55,527.26
2018,9,18,12,0,966.0,87.0,2.6,28.3,880.0,665.78,493.14
2018,9,18,12,15,963.0,88.0,2.7,28.5,875.0,616.6,455.34
2018,9,18,12,30,960.0,89.0,2.8,28.7,870.0,565.51,415.03
2018,9,18,12,45,954.5,90.0,2.9,28.9,856.5,511.6,371.43
2018,9,18,13,0,949.0,91.0,3.0,29.1,843.0,456.49,325.64
2018,9,18,13,15,942.5,90.5,3.1,29.1,821.5,398.95,277.14
2018,9,18,13,30,936.0,90.0,3.2,29.1,800.0,340.87,227.38
2018,9,18,13,45,928.0,89.0,3.3,29.1,771.5,281.79,177.08
2018,9,18,14,0,920.0,88.0,3.4,29.1,743.0,222.83,129.05
2018,9,18,14,15,909.0,87.0,3.45,28.85,708.0,163.87,87.24
2018,9,18,14,30,898.0,86.0,3.5,28.6,673.0,105.82,58.93
2018,9,18,14,45,883.5,84.0,3.6,28.35,631.5,74.74,56.53
2018,9,18,15,0,869.0,82.0,3.7,28.1,590.0,73.41,55.67
2018,9,18,15,15,850.5,79.5,3.7,28.1,543.5,71.59,54.33
2018,9,18,15,30,832.0,77.0,3.7,28.1,497.0,61.85,46.38
2018,9,18,15,45,804.5,74.0,3.8,27.2,446.0,60.18,45.32
2018,9,18,16,0,777.0,71.0,3.9,26.3,395.0,58.49,44.22
2018,9,18,16,15,712.0,70.5,3.9,25.45,337.0,58.38,44.41
2018,9,18,16,30,647.0,70.0,3.9,24.6,279.0,53.68,40.62
2018,9,18,16,45,566.0,63.5,3.95,23.8,222.5,49.27,36.94
2018,9,18,17,0,485.0,57.0,4.0,23.0,166.0,44.9,33.11
2018,9,18,17,15,335.0,45.0,3.95,21.95,111.0,35.58,24.86
2018,9,18,17,30,185.0,33.0,3.9,20.9,56.0,25.31,15.51
2018,9,18,17,45,114.5,21.0,3.85,19.9,33.0,16.26,3.69
2018,9,18,18,0,44.0,9.0,3.8,18.9,10.0,7.68,0.0
2018,9,18,18,15,22.0,4.5,3.7,18.25,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
