Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,8,0,214.0,131.0,1.2,21.2,207.0,356.85,287.57
2018,10,9,8,15,361.5,131.0,1.15,22.2,281.0,499.84,396.49
2018,10,9,8,30,509.0,131.0,1.1,23.2,355.0,623.93,484.91
2018,10,9,8,45,678.5,103.0,1.0,24.15,434.0,742.06,562.07
2018,10,9,9,0,848.0,75.0,0.9,25.1,513.0,833.27,616.86
2018,10,9,9,15,869.0,76.0,0.9,25.65,554.0,841.67,618.32
2018,10,9,9,30,890.0,77.0,0.9,26.2,595.0,846.32,618.48
2018,10,9,9,45,896.5,80.0,0.85,26.7,627.0,837.37,609.35
2018,10,9,10,0,903.0,83.0,0.8,27.2,659.0,824.72,598.19
2018,10,9,10,15,911.0,84.5,0.75,27.65,685.0,807.92,584.71
2018,10,9,10,30,919.0,86.0,0.7,28.1,711.0,787.45,569.1
2018,10,9,10,45,924.0,87.0,0.7,28.5,729.5,760.67,550.46
2018,10,9,11,0,929.0,88.0,0.7,28.9,748.0,730.52,528.72
2018,10,9,11,15,931.5,88.5,0.8,29.15,758.5,695.0,504.01
2018,10,9,11,30,934.0,89.0,0.9,29.4,769.0,656.54,476.57
2018,10,9,11,45,935.0,88.5,1.0,29.65,771.0,613.54,445.1
2018,10,9,12,0,936.0,88.0,1.1,29.9,773.0,568.09,410.82
2018,10,9,12,15,933.5,88.5,1.2,30.0,767.0,519.58,373.34
2018,10,9,12,30,931.0,89.0,1.3,30.1,761.0,469.28,333.2
2018,10,9,12,45,926.0,89.5,1.45,30.25,746.5,416.48,290.0
2018,10,9,13,0,921.0,90.0,1.6,30.4,732.0,362.57,244.77
2018,10,9,13,15,913.5,89.0,1.75,30.3,709.5,306.04,197.31
2018,10,9,13,30,906.0,88.0,1.9,30.2,687.0,249.21,150.33
2018,10,9,13,45,861.5,96.5,2.0,30.1,646.0,193.67,109.19
2018,10,9,14,0,817.0,105.0,2.1,30.0,605.0,134.44,72.87
2018,10,9,14,15,774.0,107.0,2.3,29.7,558.5,82.75,62.88
2018,10,9,14,30,731.0,109.0,2.5,29.4,512.0,74.36,56.26
2018,10,9,14,45,743.5,97.5,2.65,29.05,480.0,74.94,56.99
2018,10,9,15,0,756.0,86.0,2.8,28.7,448.0,67.92,51.4
2018,10,9,15,15,716.5,85.0,2.8,28.7,401.0,62.12,46.71
2018,10,9,15,30,677.0,84.0,2.8,28.7,354.0,62.16,46.89
2018,10,9,15,45,657.5,76.0,3.05,27.65,310.0,57.4,43.19
2018,10,9,16,0,638.0,68.0,3.3,26.6,266.0,52.42,39.19
2018,10,9,16,15,569.5,63.0,3.25,25.65,216.0,49.2,36.55
2018,10,9,16,30,501.0,58.0,3.2,24.7,166.0,46.09,33.83
2018,10,9,16,45,413.0,47.5,3.1,23.8,120.5,38.3,26.88
2018,10,9,17,0,325.0,37.0,3.0,22.9,75.0,30.38,19.39
2018,10,9,17,15,207.5,24.5,2.9,22.1,44.5,20.41,4.22
2018,10,9,17,30,90.0,12.0,2.8,21.3,14.0,10.24,0.0
2018,10,9,17,45,45.0,6.0,2.65,20.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,13.5,7.0,1.8,13.9,8.0,15.55,0.0
2018,10,10,6,30,27.0,14.0,1.9,14.1,16.0,39.08,9.66
2018,10,10,6,45,42.5,27.5,1.95,14.3,33.0,71.37,53.56
2018,10,10,7,0,58.0,41.0,2.0,14.5,50.0,99.5,79.77
2018,10,10,7,15,54.5,56.0,2.0,14.95,67.0,114.23,92.96
2018,10,10,7,30,51.0,71.0,2.0,15.4,84.0,113.79,92.88
2018,10,10,7,45,34.0,90.5,1.95,15.85,100.0,120.46,97.73
2018,10,10,8,0,17.0,110.0,1.9,16.3,116.0,114.74,91.96
2018,10,10,8,15,51.0,143.5,1.9,16.85,165.0,192.04,156.52
2018,10,10,8,30,85.0,177.0,1.9,17.4,214.0,257.25,209.2
2018,10,10,8,45,245.5,178.0,1.9,17.95,300.5,425.6,344.51
2018,10,10,9,0,406.0,179.0,1.9,18.5,387.0,576.47,458.82
2018,10,10,9,15,629.5,134.5,1.9,19.05,485.0,716.35,560.97
2018,10,10,9,30,853.0,90.0,1.9,19.6,583.0,835.42,641.01
2018,10,10,9,45,876.5,87.5,1.9,20.2,619.0,826.11,630.57
2018,10,10,10,0,900.0,85.0,1.9,20.8,655.0,821.05,624.59
2018,10,10,10,15,908.0,86.0,1.85,21.25,681.0,803.64,610.15
2018,10,10,10,30,916.0,87.0,1.8,21.7,707.0,782.62,593.54
2018,10,10,10,45,921.0,88.0,1.8,22.2,725.0,755.85,573.48
2018,10,10,11,0,926.0,89.0,1.8,22.7,743.0,725.72,549.9
2018,10,10,11,15,928.5,88.5,1.8,23.0,752.5,689.3,521.61
2018,10,10,11,30,931.0,88.0,1.8,23.3,762.0,650.0,490.79
2018,10,10,11,45,931.5,88.5,1.8,23.65,764.0,607.76,457.07
2018,10,10,12,0,932.0,89.0,1.8,24.0,766.0,563.08,420.76
2018,10,10,12,15,928.5,89.0,1.8,24.15,759.0,513.85,380.52
2018,10,10,12,30,925.0,89.0,1.8,24.3,752.0,462.97,337.93
2018,10,10,12,45,918.0,90.0,1.85,24.45,737.0,410.18,292.95
2018,10,10,13,0,911.0,91.0,1.9,24.6,722.0,356.49,246.36
2018,10,10,13,15,904.0,90.0,1.95,24.6,699.5,300.65,197.98
2018,10,10,13,30,897.0,89.0,2.0,24.6,677.0,244.48,150.36
2018,10,10,13,45,885.5,87.5,2.05,24.6,646.5,187.23,105.87
2018,10,10,14,0,874.0,86.0,2.1,24.6,616.0,130.62,70.68
2018,10,10,14,15,859.5,84.5,2.15,24.45,580.0,74.88,57.71
2018,10,10,14,30,845.0,83.0,2.2,24.3,544.0,65.32,49.9
2018,10,10,14,45,824.0,80.5,2.3,24.1,501.5,64.07,49.03
2018,10,10,15,0,803.0,78.0,2.4,23.9,459.0,62.82,48.16
2018,10,10,15,15,776.5,75.0,2.4,23.9,413.0,61.14,46.87
2018,10,10,15,30,750.0,72.0,2.4,23.9,367.0,59.45,45.56
2018,10,10,15,45,708.0,68.0,2.5,23.15,317.0,56.82,43.54
2018,10,10,16,0,666.0,64.0,2.6,22.4,267.0,49.75,37.62
2018,10,10,16,15,602.5,58.5,2.6,21.75,217.0,46.02,34.42
2018,10,10,16,30,539.0,53.0,2.6,21.1,167.0,42.34,31.1
2018,10,10,16,45,438.5,45.0,2.55,20.45,121.0,36.43,25.63
2018,10,10,17,0,338.0,37.0,2.5,19.8,75.0,30.6,19.67
2018,10,10,17,15,201.5,23.5,2.45,19.15,43.0,19.63,1.19
2018,10,10,17,30,65.0,10.0,2.4,18.5,11.0,8.54,0.0
2018,10,10,17,45,32.5,5.0,2.4,17.85,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,55.5,12.5,0.25,14.7,16.0,49.9,0.0
2018,10,11,6,30,111.0,25.0,0.3,15.0,32.0,148.87,35.55
2018,10,11,6,45,226.5,39.5,0.35,15.25,70.5,270.77,210.73
2018,10,11,7,0,342.0,54.0,0.4,15.5,109.0,380.9,306.34
2018,10,11,7,15,387.5,65.5,0.55,15.85,148.5,434.93,352.19
2018,10,11,7,30,433.0,77.0,0.7,16.2,188.0,489.91,396.62
2018,10,11,7,45,437.5,93.0,0.85,16.6,225.5,516.47,417.51
2018,10,11,8,0,442.0,109.0,1.0,17.0,263.0,540.83,435.66
2018,10,11,8,15,556.0,104.0,1.1,17.4,326.0,639.32,508.03
2018,10,11,8,30,670.0,99.0,1.2,17.8,389.0,729.66,570.99
2018,10,11,8,45,702.0,102.0,1.3,18.25,433.5,756.0,587.18
2018,10,11,9,0,734.0,105.0,1.4,18.7,478.0,779.08,601.6
2018,10,11,9,15,755.5,107.5,1.45,19.1,517.0,789.14,606.48
2018,10,11,9,30,777.0,110.0,1.5,19.5,556.0,791.58,606.29
2018,10,11,9,45,560.5,180.0,1.5,19.95,511.0,669.5,516.46
2018,10,11,10,0,344.0,250.0,1.5,20.4,466.0,537.02,415.68
2018,10,11,10,15,288.5,275.0,1.55,20.9,461.5,504.84,390.22
2018,10,11,10,30,233.0,300.0,1.6,21.4,457.0,460.48,355.25
2018,10,11,10,45,397.5,257.0,1.6,21.85,533.0,545.63,418.9
2018,10,11,11,0,562.0,214.0,1.6,22.3,609.0,596.05,454.77
2018,10,11,11,15,651.0,185.5,1.65,22.7,649.0,603.67,458.57
2018,10,11,11,30,740.0,157.0,1.7,23.1,689.0,598.11,452.66
2018,10,11,11,45,812.5,131.5,1.7,23.45,717.0,577.81,435.13
2018,10,11,12,0,885.0,106.0,1.7,23.8,745.0,550.01,411.17
2018,10,11,12,15,886.0,104.5,1.7,23.95,739.5,503.45,372.85
2018,10,11,12,30,887.0,103.0,1.7,24.1,734.0,454.97,332.1
2018,10,11,12,45,887.0,100.0,1.65,24.25,720.5,403.22,287.73
2018,10,11,13,0,887.0,97.0,1.6,24.4,707.0,350.07,241.45
2018,10,11,13,15,881.0,95.0,1.55,24.5,685.0,294.98,193.7
2018,10,11,13,30,875.0,93.0,1.5,24.6,663.0,239.52,146.89
2018,10,11,13,45,866.0,91.0,1.45,24.65,634.0,183.49,103.77
2018,10,11,14,0,857.0,89.0,1.4,24.7,605.0,127.85,69.99
2018,10,11,14,15,843.5,87.0,1.35,24.6,569.5,67.32,51.33
2018,10,11,14,30,830.0,85.0,1.3,24.5,534.0,66.58,50.94
2018,10,11,14,45,810.5,82.5,1.2,24.4,492.5,65.41,50.11
2018,10,11,15,0,791.0,80.0,1.1,24.3,451.0,64.24,49.29
2018,10,11,15,15,764.0,76.0,1.1,24.3,405.0,61.85,47.4
2018,10,11,15,30,737.0,72.0,1.1,24.3,359.0,59.42,45.46
2018,10,11,15,45,697.5,67.5,0.85,23.75,310.0,56.42,43.1
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,49.03,36.88
2018,10,11,16,15,597.0,57.5,0.55,22.5,211.5,45.31,33.71
2018,10,11,16,30,536.0,52.0,0.5,21.8,162.0,41.63,30.4
2018,10,11,16,45,438.5,44.0,0.5,21.15,117.0,35.71,24.93
2018,10,11,17,0,341.0,36.0,0.5,20.5,72.0,29.87,18.83
2018,10,11,17,15,201.0,22.5,0.6,19.8,41.0,18.86,0.0
2018,10,11,17,30,61.0,9.0,0.7,19.1,10.0,7.68,0.0
2018,10,11,17,45,30.5,4.5,0.8,18.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,15,71.5,11.5,1.05,14.05,15.5,60.18,0.0
2018,10,12,6,30,143.0,23.0,1.2,14.7,31.0,167.15,18.0
2018,10,12,6,45,268.0,36.0,1.4,15.3,70.5,295.9,231.09
2018,10,12,7,0,393.0,49.0,1.6,15.9,110.0,414.64,336.31
2018,10,12,7,15,439.5,59.5,1.6,16.7,151.5,472.2,384.61
2018,10,12,7,30,486.0,70.0,1.6,17.5,193.0,529.41,429.73
2018,10,12,7,45,461.0,88.0,1.65,18.3,224.5,527.99,428.03
2018,10,12,8,0,436.0,106.0,1.7,19.1,256.0,530.4,428.42
2018,10,12,8,15,495.5,112.5,1.7,20.15,306.5,587.46,469.05
2018,10,12,8,30,555.0,119.0,1.7,21.2,357.0,651.66,512.74
2018,10,12,8,45,661.5,106.0,1.7,22.2,419.0,723.58,560.35
2018,10,12,9,0,768.0,93.0,1.7,23.2,481.0,786.29,599.81
2018,10,12,9,15,794.0,92.5,1.65,24.1,520.5,796.99,602.47
2018,10,12,9,30,820.0,92.0,1.6,25.0,560.0,803.88,603.05
2018,10,12,9,45,843.0,89.5,1.5,25.85,594.0,802.03,597.47
2018,10,12,10,0,866.0,87.0,1.4,26.7,628.0,789.41,584.9
2018,10,12,10,15,875.0,88.5,1.45,27.25,654.0,773.93,573.0
2018,10,12,10,30,884.0,90.0,1.5,27.8,680.0,754.88,558.84
2018,10,12,10,45,890.0,90.5,1.55,28.35,698.0,729.12,540.15
2018,10,12,11,0,896.0,91.0,1.6,28.9,716.0,700.08,517.78
2018,10,12,11,15,899.5,91.0,1.75,29.2,726.0,665.78,492.58
2018,10,12,11,30,903.0,91.0,1.9,29.5,736.0,628.6,464.63
2018,10,12,11,45,903.5,91.0,2.0,29.75,738.0,587.02,432.56
2018,10,12,12,0,904.0,91.0,2.1,30.0,740.0,543.1,397.88
2018,10,12,12,15,901.5,91.0,2.25,30.15,733.5,495.65,359.9
2018,10,12,12,30,899.0,91.0,2.4,30.3,727.0,446.51,319.44
2018,10,12,12,45,893.0,91.5,2.55,30.4,712.5,395.06,276.2
2018,10,12,13,0,887.0,92.0,2.7,30.5,698.0,342.67,231.39
2018,10,12,13,15,880.0,91.0,2.85,30.45,676.0,288.23,185.03
2018,10,12,13,30,873.0,90.0,3.0,30.4,654.0,233.48,139.7
2018,10,12,13,45,862.5,88.0,3.1,30.35,624.5,177.5,97.68
2018,10,12,14,0,852.0,86.0,3.2,30.3,595.0,122.09,65.4
2018,10,12,14,15,837.5,84.5,3.3,30.1,559.5,65.67,48.85
2018,10,12,14,30,823.0,83.0,3.4,29.9,524.0,65.21,48.68
2018,10,12,14,45,803.0,80.0,3.5,29.7,482.5,63.64,47.55
2018,10,12,15,0,783.0,77.0,3.6,29.5,441.0,62.04,46.41
2018,10,12,15,15,755.5,73.5,3.6,29.5,395.5,59.96,44.8
2018,10,12,15,30,728.0,70.0,3.6,29.5,350.0,57.86,43.17
2018,10,12,15,45,688.5,66.0,3.65,28.75,302.0,55.23,41.18
2018,10,12,16,0,649.0,62.0,3.7,28.0,254.0,48.3,35.46
2018,10,12,16,15,590.0,56.0,3.25,27.05,205.5,44.18,32.03
2018,10,12,16,30,531.0,50.0,2.8,26.1,157.0,40.07,28.42
2018,10,12,16,45,426.5,41.5,2.35,25.15,111.5,33.65,22.63
2018,10,12,17,0,322.0,33.0,1.9,24.2,66.0,27.27,16.08
2018,10,12,17,15,188.5,20.5,1.75,23.4,37.0,17.12,0.0
2018,10,12,17,30,55.0,8.0,1.6,22.6,8.0,6.83,0.0
2018,10,12,17,45,27.5,4.0,1.45,21.75,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.15,16.9,17.5,95.7,0.0
2018,10,13,6,30,246.0,22.0,1.2,17.5,35.0,236.77,0.0
2018,10,13,6,45,371.0,31.0,1.2,18.1,75.5,368.45,280.71
2018,10,13,7,0,496.0,40.0,1.2,18.7,116.0,483.82,382.81
2018,10,13,7,15,575.0,46.0,1.4,19.55,165.5,562.45,446.84
2018,10,13,7,30,654.0,52.0,1.6,20.4,215.0,636.01,503.57
2018,10,13,7,45,677.5,59.5,1.8,21.3,260.5,672.09,530.05
2018,10,13,8,0,701.0,67.0,2.0,22.2,306.0,705.82,553.49
2018,10,13,8,15,753.0,67.5,2.05,23.05,358.0,752.42,584.08
2018,10,13,8,30,805.0,68.0,2.1,23.9,410.0,796.13,611.45
2018,10,13,8,45,826.5,70.5,2.2,24.8,454.0,813.2,619.95
2018,10,13,9,0,848.0,73.0,2.3,25.7,498.0,818.4,620.38
2018,10,13,9,15,865.0,74.5,2.4,26.25,537.0,823.58,621.76
2018,10,13,9,30,882.0,76.0,2.5,26.8,576.0,825.09,620.7
2018,10,13,9,45,894.5,77.0,2.6,27.3,609.0,818.55,614.41
2018,10,13,10,0,907.0,78.0,2.7,27.8,642.0,808.24,605.74
2018,10,13,10,15,915.5,79.5,2.85,28.1,668.0,791.6,593.64
2018,10,13,10,30,924.0,81.0,3.0,28.4,694.0,771.27,579.08
2018,10,13,10,45,929.0,81.5,3.15,28.7,712.0,743.77,559.58
2018,10,13,11,0,934.0,82.0,3.3,29.0,730.0,712.94,536.03
2018,10,13,11,15,936.5,82.5,3.4,29.1,740.0,677.29,508.71
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,638.7,478.66
2018,10,13,11,45,939.5,83.5,3.6,29.35,752.0,596.23,444.95
2018,10,13,12,0,940.0,84.0,3.7,29.5,754.0,551.3,408.55
2018,10,13,12,15,939.0,83.0,3.8,29.5,747.5,502.12,368.24
2018,10,13,12,30,938.0,82.0,3.9,29.5,741.0,451.09,325.37
2018,10,13,12,45,935.0,81.5,3.95,29.45,727.0,398.1,279.93
2018,10,13,13,0,932.0,81.0,4.0,29.4,713.0,343.84,232.72
2018,10,13,13,15,926.0,80.0,4.05,29.3,691.0,287.44,183.97
2018,10,13,13,30,920.0,79.0,4.1,29.2,669.0,230.57,136.45
2018,10,13,13,45,910.5,78.0,4.1,29.1,639.5,173.02,93.24
2018,10,13,14,0,901.0,77.0,4.1,29.0,610.0,115.84,60.75
2018,10,13,14,15,888.0,74.5,4.1,28.7,573.5,68.89,51.85
2018,10,13,14,30,875.0,72.0,4.1,28.4,537.0,66.99,50.5
2018,10,13,14,45,856.5,70.0,4.1,28.15,495.0,65.27,49.26
2018,10,13,15,0,838.0,68.0,4.1,27.9,453.0,63.46,47.95
2018,10,13,15,15,812.0,65.0,4.1,27.9,406.5,54.35,40.41
2018,10,13,15,30,786.0,62.0,4.1,27.9,360.0,52.37,38.85
2018,10,13,15,45,749.0,58.5,3.95,27.0,311.0,49.88,36.96
2018,10,13,16,0,712.0,55.0,3.8,26.1,262.0,47.4,35.0
2018,10,13,16,15,654.5,50.0,3.35,25.1,212.0,43.53,31.73
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,39.69,28.32
2018,10,13,16,45,498.0,37.5,2.45,23.1,115.5,30.67,20.27
2018,10,13,17,0,399.0,30.0,2.0,22.1,69.0,24.94,14.08
2018,10,13,17,15,232.0,18.5,1.85,21.25,38.0,15.47,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.4,7.0,5.97,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,10.0,3.0,0.75,13.15,3.5,9.55,0.0
2018,10,14,6,30,20.0,6.0,0.8,13.7,7.0,26.12,0.0
2018,10,14,6,45,10.0,13.0,0.8,14.25,13.5,18.51,9.34
2018,10,14,7,0,0.0,20.0,0.8,14.8,20.0,16.47,8.18
2018,10,14,7,15,0.0,30.5,0.75,15.5,30.5,25.16,15.76
2018,10,14,7,30,0.0,41.0,0.7,16.2,41.0,33.88,23.28
2018,10,14,7,45,1.0,55.5,0.6,16.85,56.0,46.78,34.26
2018,10,14,8,0,2.0,70.0,0.5,17.5,71.0,60.18,45.47
2018,10,14,8,15,20.0,103.0,0.5,18.4,111.5,116.8,92.8
2018,10,14,8,30,38.0,136.0,0.5,19.3,152.0,167.07,133.32
2018,10,14,8,45,249.5,148.5,0.5,20.25,271.0,389.98,311.23
2018,10,14,9,0,461.0,161.0,0.5,21.2,390.0,596.21,460.55
2018,10,14,9,15,674.0,119.5,0.65,22.05,483.5,726.58,549.73
2018,10,14,9,30,887.0,78.0,0.8,22.9,577.0,828.2,615.32
2018,10,14,9,45,897.5,80.0,0.9,23.75,609.5,820.97,607.46
2018,10,14,10,0,908.0,82.0,1.0,24.6,642.0,809.97,598.65
2018,10,14,10,15,915.5,83.5,1.0,25.25,668.0,792.35,584.67
2018,10,14,10,30,923.0,85.0,1.0,25.9,694.0,771.1,568.52
2018,10,14,10,45,928.5,85.5,1.05,26.55,712.0,743.82,548.94
2018,10,14,11,0,934.0,86.0,1.1,27.2,730.0,713.19,525.58
2018,10,14,11,15,936.5,86.5,1.0,27.5,740.0,677.4,497.5
2018,10,14,11,30,939.0,87.0,0.9,27.8,750.0,638.68,467.03
2018,10,14,11,45,939.5,87.5,0.85,28.15,752.0,596.08,433.71
2018,10,14,12,0,940.0,88.0,0.8,28.5,754.0,551.04,397.94
2018,10,14,12,15,938.5,87.5,0.75,28.65,747.5,501.98,358.76
2018,10,14,12,30,937.0,87.0,0.7,28.8,741.0,451.08,317.21
2018,10,14,12,45,933.5,85.5,0.7,28.95,726.0,397.07,272.65
2018,10,14,13,0,930.0,84.0,0.7,29.1,711.0,341.89,226.34
2018,10,14,13,15,923.5,83.0,0.8,29.1,688.5,285.45,179.36
2018,10,14,13,30,917.0,82.0,0.9,29.1,666.0,228.6,133.34
2018,10,14,13,45,908.0,80.5,1.05,29.15,636.5,170.91,91.33
2018,10,14,14,0,899.0,79.0,1.2,29.2,607.0,113.57,60.04
2018,10,14,14,15,886.0,77.5,1.25,29.0,571.0,70.83,53.33
2018,10,14,14,30,873.0,76.0,1.3,28.8,535.0,69.63,52.58
2018,10,14,14,45,855.0,73.0,1.4,28.65,493.0,67.27,50.8
2018,10,14,15,0,837.0,70.0,1.5,28.5,451.0,57.83,43.1
2018,10,14,15,15,810.5,67.0,1.5,28.5,404.0,55.91,41.62
2018,10,14,15,30,784.0,64.0,1.5,28.5,357.0,53.98,40.11
2018,10,14,15,45,745.5,60.0,1.65,27.75,307.5,51.13,37.9
2018,10,14,16,0,707.0,56.0,1.8,27.0,258.0,48.28,35.6
2018,10,14,16,15,647.0,51.0,1.6,25.8,208.0,44.43,32.39
2018,10,14,16,30,587.0,46.0,1.4,24.6,158.0,37.32,26.21
2018,10,14,16,45,451.0,39.0,1.2,23.4,109.5,31.86,21.19
2018,10,14,17,0,315.0,32.0,1.0,22.2,61.0,26.65,15.01
2018,10,14,17,15,181.5,19.0,1.0,21.4,33.5,16.22,0.0
2018,10,14,17,30,48.0,6.0,1.0,20.6,6.0,5.12,0.0
2018,10,14,17,45,24.0,3.0,1.0,19.75,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,6,15,94.5,9.5,1.25,13.55,14.0,73.95,0.0
2018,10,15,6,30,189.0,19.0,1.3,14.4,28.0,188.54,0.0
2018,10,15,6,45,306.5,30.0,1.35,15.2,65.5,316.57,240.3
2018,10,15,7,0,424.0,41.0,1.4,16.0,103.0,426.05,342.65
2018,10,15,7,15,417.5,55.0,1.65,16.95,136.0,444.89,362.32
2018,10,15,7,30,411.0,69.0,1.9,17.9,169.0,455.41,372.85
2018,10,15,7,45,428.0,85.5,2.15,18.85,210.0,492.93,402.55
2018,10,15,8,0,445.0,102.0,2.4,19.8,251.0,528.4,428.96
2018,10,15,8,15,524.0,105.5,2.5,20.65,306.0,605.42,485.62
2018,10,15,8,30,603.0,109.0,2.6,21.5,361.0,674.66,534.22
2018,10,15,8,45,745.0,89.0,2.65,22.4,434.0,760.84,593.14
2018,10,15,9,0,887.0,69.0,2.7,23.3,507.0,839.81,644.83
2018,10,15,9,15,907.5,70.0,2.55,24.0,548.5,846.81,644.6
2018,10,15,9,30,928.0,71.0,2.4,24.7,590.0,849.93,642.31
2018,10,15,9,45,937.0,73.0,2.25,25.4,622.5,840.96,631.9
2018,10,15,10,0,946.0,75.0,2.1,26.1,655.0,828.13,619.17
2018,10,15,10,15,953.5,76.5,1.95,26.5,681.5,809.75,603.65
2018,10,15,10,30,961.0,78.0,1.8,26.9,708.0,787.61,585.82
2018,10,15,10,45,966.0,78.5,1.65,27.35,726.0,758.96,563.62
2018,10,15,11,0,971.0,79.0,1.5,27.8,744.0,726.87,537.46
2018,10,15,11,15,973.5,79.5,1.45,28.0,754.0,689.87,509.05
2018,10,15,11,30,976.0,80.0,1.4,28.2,764.0,649.84,478.03
2018,10,15,11,45,976.0,80.5,1.4,28.4,766.0,605.57,443.72
2018,10,15,12,0,976.0,81.0,1.4,28.6,768.0,558.8,406.73
2018,10,15,12,15,973.5,81.0,1.5,28.7,761.0,508.19,366.54
2018,10,15,12,30,971.0,81.0,1.6,28.8,754.0,455.74,323.62
2018,10,15,12,45,965.0,80.5,1.7,28.95,738.0,400.07,277.03
2018,10,15,13,0,959.0,80.0,1.8,29.1,722.0,343.41,228.75
2018,10,15,13,15,951.5,79.0,1.95,29.05,698.5,285.27,179.56
2018,10,15,13,30,944.0,78.0,2.1,29.0,675.0,226.8,131.76
2018,10,15,13,45,934.5,76.5,2.2,28.95,644.5,167.65,88.65
2018,10,15,14,0,925.0,75.0,2.3,28.9,614.0,108.88,57.34
2018,10,15,14,15,911.5,73.5,2.35,28.7,577.0,68.6,51.63
2018,10,15,14,30,898.0,72.0,2.4,28.5,540.0,67.32,50.78
2018,10,15,14,45,879.5,70.0,2.5,28.3,497.5,65.56,49.49
2018,10,15,15,0,861.0,68.0,2.6,28.1,455.0,63.71,48.13
2018,10,15,15,15,834.0,65.0,2.6,28.1,407.5,54.76,40.74
2018,10,15,15,30,807.0,62.0,2.6,28.1,360.0,52.75,39.15
2018,10,15,15,45,767.5,58.5,2.6,27.3,309.5,50.21,37.2
2018,10,15,16,0,728.0,55.0,2.6,26.5,259.0,47.7,35.18
2018,10,15,16,15,666.0,49.5,2.25,25.25,208.0,43.35,31.53
2018,10,15,16,30,604.0,44.0,1.9,24.0,157.0,39.03,27.7
2018,10,15,16,45,478.5,37.0,1.6,22.75,109.0,30.37,19.91
2018,10,15,17,0,353.0,30.0,1.3,21.5,61.0,25.08,13.3
2018,10,15,17,15,197.5,18.0,1.25,20.7,33.0,15.36,0.0
2018,10,15,17,30,42.0,6.0,1.2,19.9,5.0,0.0,0.0
2018,10,15,17,45,21.0,3.0,1.15,19.15,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,16,6,15,96.5,9.5,0.4,14.9,14.0,8.11,0.0
2018,10,16,6,30,193.0,19.0,0.4,15.5,28.0,188.77,0.0
2018,10,16,6,45,344.5,29.0,0.35,16.05,69.0,342.99,252.66
2018,10,16,7,0,496.0,39.0,0.3,16.6,110.0,477.84,373.78
2018,10,16,7,15,568.5,45.5,0.35,17.5,158.0,551.18,432.36
2018,10,16,7,30,641.0,52.0,0.4,18.4,206.0,618.59,482.96
2018,10,16,7,45,581.0,71.0,0.5,19.25,234.0,606.65,474.69
2018,10,16,8,0,521.0,90.0,0.6,20.1,262.0,582.55,457.13
2018,10,16,8,15,574.5,97.0,0.6,21.15,313.0,636.27,493.45
2018,10,16,8,30,628.0,104.0,0.6,22.2,364.0,687.65,525.72
2018,10,16,8,45,762.5,85.5,0.65,23.2,435.0,768.65,577.71
2018,10,16,9,0,897.0,67.0,0.7,24.2,506.0,842.33,622.58
2018,10,16,9,15,911.5,69.0,0.65,24.9,545.5,845.46,619.5
2018,10,16,9,30,926.0,71.0,0.6,25.6,585.0,844.77,615.02
2018,10,16,9,45,936.5,72.5,0.5,26.25,618.0,836.36,605.0
2018,10,16,10,0,947.0,74.0,0.4,26.9,651.0,824.09,592.82
2018,10,16,10,15,954.5,75.5,0.4,27.35,677.0,805.66,579.24
2018,10,16,10,30,962.0,77.0,0.4,27.8,703.0,783.47,563.48
2018,10,16,10,45,965.5,78.0,0.4,28.25,720.5,754.27,543.12
2018,10,16,11,0,969.0,79.0,0.4,28.7,738.0,721.7,519.04
2018,10,16,11,15,970.5,79.0,0.5,29.0,747.0,683.65,492.66
2018,10,16,11,30,972.0,79.0,0.6,29.3,756.0,642.69,463.48
2018,10,16,11,45,972.0,79.0,0.75,29.55,757.5,598.17,431.38
2018,10,16,12,0,972.0,79.0,0.9,29.8,759.0,551.19,396.13
2018,10,16,12,15,970.5,79.0,1.0,29.95,752.5,501.28,357.13
2018,10,16,12,30,969.0,79.0,1.1,30.1,746.0,449.45,315.27
2018,10,16,12,45,964.5,78.5,1.25,30.2,731.0,394.49,270.03
2018,10,16,13,0,960.0,78.0,1.4,30.3,716.0,338.38,222.83
2018,10,16,13,15,953.5,77.0,1.5,30.25,693.0,280.51,174.28
2018,10,16,13,30,947.0,76.0,1.6,30.2,670.0,222.21,127.16
2018,10,16,13,45,936.0,75.0,1.7,30.15,639.0,163.18,85.05
2018,10,16,14,0,925.0,74.0,1.8,30.1,608.0,104.69,55.24
2018,10,16,14,15,910.0,72.5,1.9,29.95,570.5,67.91,50.78
2018,10,16,14,30,895.0,71.0,2.0,29.8,533.0,66.59,49.9
2018,10,16,14,45,875.5,69.0,2.05,29.6,490.5,64.79,48.59
2018,10,16,15,0,856.0,67.0,2.1,29.4,448.0,62.92,47.21
2018,10,16,15,15,829.5,63.5,2.1,29.4,400.5,53.64,39.58
2018,10,16,15,30,803.0,60.0,2.1,29.4,353.0,51.21,37.64
2018,10,16,15,45,762.5,57.0,2.05,28.5,303.0,49.02,36.0
2018,10,16,16,0,722.0,54.0,2.0,27.6,253.0,46.89,34.32
2018,10,16,16,15,658.5,48.5,1.75,26.2,202.0,42.52,30.66
2018,10,16,16,30,595.0,43.0,1.5,24.8,151.0,38.18,26.83
2018,10,16,16,45,470.0,35.5,1.25,23.45,104.0,29.15,18.75
2018,10,16,17,0,345.0,28.0,1.0,22.1,57.0,23.38,11.31
2018,10,16,17,15,199.5,17.0,1.05,21.4,31.0,14.51,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.7,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.0,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.75,13.5,8.11,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.1,27.0,156.79,0.0
2018,10,17,6,45,325.0,29.5,0.45,16.5,65.5,327.74,237.9
2018,10,17,7,0,454.0,40.0,0.5,16.9,104.0,445.08,350.1
2018,10,17,7,15,462.0,51.5,0.65,17.6,139.0,472.98,377.08
2018,10,17,7,30,470.0,63.0,0.8,18.3,174.0,499.52,400.32
2018,10,17,7,45,418.0,86.0,0.9,19.05,201.5,482.75,388.28
2018,10,17,8,0,366.0,109.0,1.0,19.8,229.0,468.86,376.19
2018,10,17,8,15,515.5,102.0,1.05,20.9,298.5,590.33,466.54
2018,10,17,8,30,665.0,95.0,1.1,22.0,368.0,705.58,545.31
2018,10,17,8,45,758.5,84.0,1.15,23.1,427.5,760.64,579.13
2018,10,17,9,0,852.0,73.0,1.2,24.2,487.0,817.31,613.65
2018,10,17,9,15,868.5,75.5,1.15,24.95,526.0,814.67,607.28
2018,10,17,9,30,885.0,78.0,1.1,25.7,565.0,816.44,604.68
2018,10,17,9,45,897.5,79.0,1.05,26.45,597.5,809.44,596.35
2018,10,17,10,0,910.0,80.0,1.0,27.2,630.0,798.68,585.84
2018,10,17,10,15,918.0,81.0,1.05,27.55,655.5,780.74,573.06
2018,10,17,10,30,926.0,82.0,1.1,27.9,681.0,759.17,558.03
2018,10,17,10,45,931.0,83.0,1.15,28.3,699.0,731.94,538.5
2018,10,17,11,0,936.0,84.0,1.2,28.7,717.0,701.37,515.54
2018,10,17,11,15,939.0,84.0,1.3,28.9,726.5,665.34,489.22
2018,10,17,11,30,942.0,84.0,1.4,29.1,736.0,626.37,460.1
2018,10,17,11,45,942.5,84.5,1.5,29.3,738.0,583.73,427.46
2018,10,17,12,0,943.0,85.0,1.6,29.5,740.0,538.65,392.0
2018,10,17,12,15,941.0,84.5,1.65,29.6,733.0,489.35,352.3
2018,10,17,12,30,939.0,84.0,1.7,29.7,726.0,438.28,310.09
2018,10,17,12,45,934.0,83.5,1.8,29.75,711.0,384.63,265.07
2018,10,17,13,0,929.0,83.0,1.9,29.8,696.0,329.95,218.45
2018,10,17,13,15,922.0,82.0,1.9,29.7,673.0,273.62,170.8
2018,10,17,13,30,915.0,81.0,1.9,29.6,650.0,216.95,124.93
2018,10,17,13,45,904.0,80.0,1.95,29.45,620.0,159.72,84.45
2018,10,17,14,0,893.0,79.0,2.0,29.3,590.0,103.04,56.43
2018,10,17,14,15,878.5,77.0,2.05,29.05,553.5,70.39,53.06
2018,10,17,14,30,864.0,75.0,2.1,28.8,517.0,68.8,51.98
2018,10,17,14,45,843.5,72.5,2.1,28.55,474.5,59.35,44.29
2018,10,17,15,0,823.0,70.0,2.1,28.3,432.0,57.89,43.25
2018,10,17,15,15,795.0,67.0,2.1,28.3,386.0,55.97,41.75
2018,10,17,15,30,767.0,64.0,2.1,28.3,340.0,54.04,40.23
2018,10,17,15,45,726.0,59.5,2.05,27.3,290.5,50.79,37.69
2018,10,17,16,0,685.0,55.0,2.0,26.3,241.0,47.52,35.05
2018,10,17,16,15,615.0,49.5,1.8,25.1,191.0,43.2,31.37
2018,10,17,16,30,545.0,44.0,1.6,23.9,141.0,35.72,24.81
2018,10,17,16,45,403.5,35.5,1.4,22.7,94.5,29.0,18.61
2018,10,17,17,0,262.0,27.0,1.2,21.5,48.0,22.41,9.79
2018,10,17,17,15,142.0,15.0,1.15,20.7,25.0,12.8,0.0
2018,10,17,17,30,22.0,3.0,1.1,19.9,2.0,0.0,0.0
2018,10,17,17,45,11.0,1.5,1.05,19.05,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,80.5,8.5,0.95,14.6,11.5,0.0,0.0
2018,10,18,6,30,161.0,17.0,1.0,15.1,23.0,129.51,0.0
2018,10,18,6,45,264.5,28.5,1.0,15.6,56.5,280.83,201.77
2018,10,18,7,0,368.0,40.0,1.0,16.1,90.0,377.61,302.16
2018,10,18,7,15,326.0,52.5,1.2,16.85,110.5,359.58,293.41
2018,10,18,7,30,284.0,65.0,1.4,17.6,131.0,343.87,282.79
2018,10,18,7,45,224.0,93.0,1.6,18.3,152.5,313.17,257.72
2018,10,18,8,0,164.0,121.0,1.8,19.0,174.0,280.89,230.11
2018,10,18,8,15,397.5,110.5,1.8,19.95,265.5,492.98,399.55
2018,10,18,8,30,631.0,100.0,1.8,20.9,357.0,680.65,536.67
2018,10,18,8,45,743.0,86.0,1.8,21.9,420.5,747.17,579.12
2018,10,18,9,0,855.0,72.0,1.8,22.9,484.0,807.24,616.69
2018,10,18,9,15,871.5,74.5,1.85,23.8,523.0,812.63,616.62
2018,10,18,9,30,888.0,77.0,1.9,24.7,562.0,814.29,614.61
2018,10,18,9,45,900.5,78.5,1.9,25.55,595.0,807.77,606.86
2018,10,18,10,0,913.0,80.0,1.9,26.4,628.0,797.45,596.79
2018,10,18,10,15,921.0,81.0,1.85,26.9,653.5,779.38,582.09
2018,10,18,10,30,929.0,82.0,1.8,27.4,679.0,757.68,565.19
2018,10,18,10,45,934.5,82.5,1.75,27.95,696.5,730.16,543.55
2018,10,18,11,0,940.0,83.0,1.7,28.5,714.0,699.28,518.73
2018,10,18,11,15,942.5,83.5,1.65,28.75,724.0,663.29,490.68
2018,10,18,11,30,945.0,84.0,1.6,29.0,734.0,624.37,460.09
2018,10,18,11,45,945.5,84.0,1.5,29.3,735.5,581.16,425.47
2018,10,18,12,0,946.0,84.0,1.4,29.6,737.0,535.52,388.4
2018,10,18,12,15,944.0,83.5,1.35,29.75,730.0,486.13,348.25
2018,10,18,12,30,942.0,83.0,1.3,29.9,723.0,434.96,305.76
2018,10,18,12,45,937.5,82.5,1.2,30.0,708.0,381.39,260.51
2018,10,18,13,0,933.0,82.0,1.1,30.1,693.0,326.73,213.91
2018,10,18,13,15,926.0,81.5,1.05,30.1,670.5,270.63,166.87
2018,10,18,13,30,919.0,81.0,1.0,30.1,648.0,214.17,121.77
2018,10,18,13,45,909.0,79.5,0.9,30.05,618.0,156.53,81.76
2018,10,18,14,0,899.0,78.0,0.8,30.0,588.0,99.35,54.67
2018,10,18,14,15,884.5,76.0,0.75,29.8,551.5,69.82,52.37
2018,10,18,14,30,870.0,74.0,0.7,29.6,515.0,68.21,51.27
2018,10,18,14,45,850.0,72.0,0.7,29.45,473.0,59.16,43.95
2018,10,18,15,0,830.0,70.0,0.7,29.3,431.0,58.07,43.2
2018,10,18,15,15,801.5,66.5,0.7,29.3,384.0,55.74,41.37
2018,10,18,15,30,773.0,63.0,0.7,29.3,337.0,53.4,39.5
2018,10,18,15,45,730.5,58.5,0.75,28.4,287.5,50.1,36.92
2018,10,18,16,0,688.0,54.0,0.8,27.5,238.0,46.79,34.23
2018,10,18,16,15,605.0,49.5,0.8,26.2,186.5,39.71,28.24
2018,10,18,16,30,522.0,45.0,0.8,24.9,135.0,36.55,25.37
2018,10,18,16,45,354.0,35.5,0.85,23.65,87.5,28.94,18.37
2018,10,18,17,0,186.0,26.0,0.9,22.4,40.0,20.22,7.21
2018,10,18,17,15,105.0,14.5,0.95,21.6,21.0,12.38,0.0
2018,10,18,17,30,24.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.0,20.0,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
