Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,8,0,272.0,69.0,1.7,12.4,126.0,312.84,261.51
2018,11,18,8,15,234.0,90.5,1.75,13.05,147.5,294.0,246.16
2018,11,18,8,30,196.0,112.0,1.8,13.7,169.0,289.33,241.28
2018,11,18,8,45,311.0,115.5,1.9,14.35,221.0,370.13,308.26
2018,11,18,9,0,426.0,119.0,2.0,15.0,273.0,466.37,384.3
2018,11,18,9,15,559.5,108.5,2.1,15.95,332.0,547.44,446.08
2018,11,18,9,30,693.0,98.0,2.2,16.9,391.0,618.09,497.96
2018,11,18,9,45,710.0,102.0,2.35,17.85,421.0,618.63,495.14
2018,11,18,10,0,727.0,106.0,2.5,18.8,451.0,615.77,490.1
2018,11,18,10,15,765.5,102.0,2.55,19.6,481.5,614.52,486.23
2018,11,18,10,30,804.0,98.0,2.6,20.4,512.0,607.6,477.85
2018,11,18,10,45,815.0,98.0,2.7,21.2,529.5,586.12,458.36
2018,11,18,11,0,826.0,98.0,2.8,22.0,547.0,561.36,436.15
2018,11,18,11,15,833.5,97.5,2.85,22.45,557.0,531.1,409.81
2018,11,18,11,30,841.0,97.0,2.9,22.9,567.0,497.95,380.72
2018,11,18,11,45,842.0,97.0,2.9,23.35,568.5,459.66,347.03
2018,11,18,12,0,843.0,97.0,2.9,23.8,570.0,419.23,311.03
2018,11,18,12,15,818.5,102.5,2.85,23.9,557.5,372.94,270.73
2018,11,18,12,30,794.0,108.0,2.8,24.0,545.0,327.03,230.48
2018,11,18,12,45,696.5,127.5,2.75,24.1,504.0,271.24,185.41
2018,11,18,13,0,599.0,147.0,2.7,24.2,463.0,226.69,151.02
2018,11,18,13,15,525.0,159.5,2.6,24.15,428.5,186.37,121.87
2018,11,18,13,30,451.0,172.0,2.5,24.1,394.0,154.36,103.2
2018,11,18,13,45,579.0,138.0,2.4,24.0,406.0,106.4,74.75
2018,11,18,14,0,707.0,104.0,2.3,23.9,418.0,75.18,58.74
2018,11,18,14,15,691.0,98.5,2.15,23.6,386.0,72.19,56.41
2018,11,18,14,30,675.0,93.0,2.0,23.3,354.0,69.17,54.01
2018,11,18,14,45,637.0,89.5,1.85,23.05,315.0,67.43,52.66
2018,11,18,15,0,599.0,86.0,1.7,22.8,276.0,65.79,51.35
2018,11,18,15,15,551.5,79.0,1.7,22.8,234.5,61.33,47.5
2018,11,18,15,30,504.0,72.0,1.7,22.8,193.0,56.87,43.52
2018,11,18,15,45,416.0,63.0,1.2,21.0,149.0,47.98,35.9
2018,11,18,16,0,328.0,54.0,0.7,19.2,105.0,41.28,29.91
2018,11,18,16,15,230.5,40.0,0.75,18.35,70.0,30.77,20.04
2018,11,18,16,30,133.0,26.0,0.8,17.5,35.0,20.13,5.03
2018,11,18,16,45,71.5,14.0,0.85,16.6,18.5,11.95,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.7,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.35,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,6,45,4.0,5.0,1.1,11.75,5.0,0.0,0.0
2018,11,19,7,0,8.0,10.0,1.1,11.9,10.0,13.8,0.0
2018,11,19,7,15,19.5,26.0,1.05,12.4,28.0,45.01,23.67
2018,11,19,7,30,31.0,42.0,1.0,12.9,46.0,72.56,54.8
2018,11,19,7,45,48.5,60.0,0.95,13.45,69.0,104.66,83.57
2018,11,19,8,0,66.0,78.0,0.9,14.0,92.0,148.49,121.21
2018,11,19,8,15,108.0,95.5,1.1,14.45,124.0,196.04,162.01
2018,11,19,8,30,150.0,113.0,1.3,14.9,156.0,243.0,201.41
2018,11,19,8,45,134.5,129.5,1.5,15.35,172.5,246.12,203.09
2018,11,19,9,0,119.0,146.0,1.7,15.8,189.0,248.49,204.07
2018,11,19,9,15,125.5,161.5,1.7,16.15,210.5,264.55,216.36
2018,11,19,9,30,132.0,177.0,1.7,16.5,232.0,279.63,227.56
2018,11,19,9,45,152.0,190.0,1.7,16.85,258.0,299.94,243.03
2018,11,19,10,0,172.0,203.0,1.7,17.2,284.0,318.68,256.94
2018,11,19,10,15,254.0,203.0,1.65,17.55,329.5,372.94,299.04
2018,11,19,10,30,336.0,203.0,1.6,17.9,375.0,410.26,326.72
2018,11,19,10,45,257.0,213.0,1.6,18.2,347.0,358.73,284.5
2018,11,19,11,0,178.0,223.0,1.6,18.5,319.0,302.63,239.34
2018,11,19,11,15,142.5,226.0,1.55,18.7,303.5,276.25,217.71
2018,11,19,11,30,107.0,229.0,1.5,18.9,288.0,252.05,197.86
2018,11,19,11,45,120.5,223.5,1.45,19.05,290.5,244.21,190.87
2018,11,19,12,0,134.0,218.0,1.4,19.2,293.0,235.26,182.72
2018,11,19,12,15,235.0,220.5,1.35,19.25,350.0,262.37,200.77
2018,11,19,12,30,336.0,223.0,1.3,19.3,407.0,276.42,206.84
2018,11,19,12,45,309.0,222.5,1.25,19.4,388.5,246.69,182.13
2018,11,19,13,0,282.0,222.0,1.2,19.5,370.0,219.04,159.99
2018,11,19,13,15,303.0,208.5,1.1,19.45,361.5,191.65,137.29
2018,11,19,13,30,324.0,195.0,1.0,19.4,353.0,162.19,115.62
2018,11,19,13,45,402.5,168.0,0.95,19.4,353.0,118.99,88.42
2018,11,19,14,0,481.0,141.0,0.9,19.4,353.0,96.97,78.44
2018,11,19,14,15,397.0,142.5,0.8,19.1,308.5,97.9,79.52
2018,11,19,14,30,313.0,144.0,0.7,18.8,264.0,102.41,83.6
2018,11,19,14,45,234.0,130.5,0.65,18.55,215.0,93.24,75.89
2018,11,19,15,0,155.0,117.0,0.6,18.3,166.0,86.8,70.48
2018,11,19,15,15,208.5,99.5,0.6,18.3,155.5,73.11,58.59
2018,11,19,15,30,262.0,82.0,0.6,18.3,145.0,61.74,48.58
2018,11,19,15,45,203.5,64.5,0.7,17.65,107.0,49.2,37.47
2018,11,19,16,0,145.0,47.0,0.8,17.0,69.0,36.39,25.95
2018,11,19,16,15,122.5,35.0,0.85,16.7,49.5,27.37,17.28
2018,11,19,16,30,100.0,23.0,0.9,16.4,30.0,17.78,3.02
2018,11,19,16,45,55.5,12.5,0.95,16.15,16.0,10.67,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,6,45,15.5,5.0,1.2,9.6,5.5,0.0,0.0
2018,11,20,7,0,31.0,10.0,1.2,9.7,11.0,28.86,0.0
2018,11,20,7,15,124.0,25.5,1.3,10.7,38.5,151.01,86.15
2018,11,20,7,30,217.0,41.0,1.4,11.7,66.0,241.57,193.87
2018,11,20,7,45,264.5,54.5,1.5,12.7,98.5,289.99,239.06
2018,11,20,8,0,312.0,68.0,1.6,13.7,131.0,338.89,281.21
2018,11,20,8,15,366.0,78.0,1.65,14.45,169.0,387.27,321.41
2018,11,20,8,30,420.0,88.0,1.7,15.2,207.0,434.76,359.25
2018,11,20,8,45,434.5,100.5,1.8,15.95,239.5,455.27,374.24
2018,11,20,9,0,449.0,113.0,1.9,16.7,272.0,473.58,387.0
2018,11,20,9,15,504.0,116.0,2.15,17.7,312.0,507.07,411.8
2018,11,20,9,30,559.0,119.0,2.4,18.7,352.0,544.15,438.33
2018,11,20,9,45,641.5,111.0,2.6,19.7,397.0,578.57,462.57
2018,11,20,10,0,724.0,103.0,2.8,20.7,442.0,607.03,481.62
2018,11,20,10,15,783.5,94.0,2.9,21.2,477.5,611.92,483.08
2018,11,20,10,30,843.0,85.0,3.0,21.7,513.0,614.09,482.15
2018,11,20,10,45,852.0,85.5,3.1,22.15,530.5,591.15,461.95
2018,11,20,11,0,861.0,86.0,3.2,22.6,548.0,564.96,439.04
2018,11,20,11,15,841.0,92.5,3.25,22.85,550.0,526.81,406.88
2018,11,20,11,30,821.0,99.0,3.3,23.1,552.0,487.38,373.32
2018,11,20,11,45,827.5,98.0,3.35,23.35,555.5,451.48,341.65
2018,11,20,12,0,834.0,97.0,3.4,23.6,559.0,413.04,307.24
2018,11,20,12,15,830.5,96.0,3.4,23.7,552.0,368.81,267.95
2018,11,20,12,30,827.0,95.0,3.4,23.8,545.0,323.26,227.14
2018,11,20,12,45,821.5,96.0,3.4,23.85,533.5,277.77,186.48
2018,11,20,13,0,816.0,97.0,3.4,23.9,522.0,231.48,146.28
2018,11,20,13,15,730.0,109.5,3.35,23.75,478.5,177.4,106.52
2018,11,20,13,30,644.0,122.0,3.3,23.6,435.0,135.49,82.0
2018,11,20,13,45,615.5,119.0,3.3,23.4,404.5,92.31,64.1
2018,11,20,14,0,587.0,116.0,3.3,23.2,374.0,82.63,65.31
2018,11,20,14,15,553.5,112.5,3.15,22.9,340.5,81.18,64.29
2018,11,20,14,30,520.0,109.0,3.0,22.6,307.0,78.18,61.91
2018,11,20,14,45,509.5,99.5,2.85,22.35,276.5,72.35,57.06
2018,11,20,15,0,499.0,90.0,2.7,22.1,246.0,68.29,53.66
2018,11,20,15,15,511.5,77.0,2.7,22.1,217.0,59.57,46.11
2018,11,20,15,30,524.0,64.0,2.7,22.1,188.0,50.51,38.15
2018,11,20,15,45,402.0,58.0,1.95,20.55,141.5,46.21,34.4
2018,11,20,16,0,280.0,52.0,1.2,19.0,95.0,39.62,28.43
2018,11,20,16,15,206.5,37.5,1.1,18.35,63.5,28.84,18.26
2018,11,20,16,30,133.0,23.0,1.0,17.7,32.0,17.85,2.14
2018,11,20,16,45,74.0,13.0,0.95,17.05,17.0,11.1,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,21,6,45,3.0,1.5,2.7,14.4,1.5,0.0,0.0
2018,11,21,7,0,6.0,3.0,2.8,14.5,3.0,6.48,0.0
2018,11,21,7,15,3.0,7.0,3.0,14.85,7.0,7.91,0.0
2018,11,21,7,30,0.0,11.0,3.2,15.2,11.0,9.04,1.66
2018,11,21,7,45,0.0,15.0,3.4,15.55,15.0,12.33,4.68
2018,11,21,8,0,0.0,19.0,3.6,15.9,19.0,15.63,7.6
2018,11,21,8,15,0.0,20.5,3.8,16.15,20.5,16.87,8.74
2018,11,21,8,30,0.0,22.0,4.0,16.4,22.0,18.12,9.82
2018,11,21,8,45,0.0,27.5,4.15,16.65,27.5,22.67,13.7
2018,11,21,9,0,0.0,33.0,4.3,16.9,33.0,27.23,17.55
2018,11,21,9,15,0.0,44.5,4.45,17.2,44.5,36.79,25.58
2018,11,21,9,30,0.0,56.0,4.6,17.5,56.0,46.36,33.56
2018,11,21,9,45,1.5,85.5,4.8,17.8,86.0,72.33,55.24
2018,11,21,10,0,3.0,115.0,5.0,18.1,116.0,99.56,77.73
2018,11,21,10,15,15.5,151.0,5.15,18.35,158.5,139.61,110.77
2018,11,21,10,30,28.0,187.0,5.3,18.6,201.0,187.0,149.32
2018,11,21,10,45,48.0,207.0,5.45,18.8,232.0,213.83,170.87
2018,11,21,11,0,68.0,227.0,5.6,19.0,263.0,238.41,190.32
2018,11,21,11,15,84.5,229.0,5.65,19.05,274.5,242.5,193.15
2018,11,21,11,30,101.0,231.0,5.7,19.1,286.0,245.17,194.7
2018,11,21,11,45,102.5,233.0,5.75,19.1,289.0,239.86,189.76
2018,11,21,12,0,104.0,235.0,5.8,19.1,292.0,234.06,184.38
2018,11,21,12,15,65.5,199.0,5.8,19.0,235.0,184.81,144.87
2018,11,21,12,30,27.0,163.0,5.8,18.9,178.0,140.48,109.61
2018,11,21,12,45,18.0,150.5,5.8,18.8,160.5,126.73,98.65
2018,11,21,13,0,9.0,138.0,5.8,18.7,143.0,113.82,88.48
2018,11,21,13,15,17.0,128.5,5.75,18.55,137.0,106.54,82.29
2018,11,21,13,30,25.0,119.0,5.7,18.4,131.0,96.08,73.66
2018,11,21,13,45,24.5,103.0,5.6,18.3,114.0,82.16,62.93
2018,11,21,14,0,24.0,87.0,5.5,18.2,97.0,70.13,55.83
2018,11,21,14,15,184.5,83.0,5.3,18.05,153.5,61.44,48.38
2018,11,21,14,30,345.0,79.0,5.1,17.9,210.0,56.31,44.01
2018,11,21,14,45,259.0,87.5,4.9,17.8,180.0,61.73,48.85
2018,11,21,15,0,173.0,96.0,4.7,17.7,150.0,70.57,56.66
2018,11,21,15,15,157.0,84.0,4.7,17.7,127.5,62.46,49.5
2018,11,21,15,30,141.0,72.0,4.7,17.7,105.0,54.15,42.05
2018,11,21,15,45,148.5,56.0,3.85,17.25,84.5,42.99,32.05
2018,11,21,16,0,156.0,40.0,3.0,16.8,64.0,30.21,20.53
2018,11,21,16,15,124.5,29.5,2.7,16.45,44.5,22.56,13.11
2018,11,21,16,30,93.0,19.0,2.4,16.1,25.0,14.71,0.04
2018,11,21,16,45,54.5,11.0,2.1,15.75,13.5,9.39,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.4,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.3,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,6,45,61.0,6.5,1.0,11.5,8.0,0.0,0.0
2018,11,22,7,0,122.0,13.0,1.0,11.6,16.0,90.41,0.0
2018,11,22,7,15,266.5,23.5,1.1,12.3,47.5,240.31,107.49
2018,11,22,7,30,411.0,34.0,1.2,13.0,79.0,365.3,287.56
2018,11,22,7,45,506.0,39.5,1.3,13.7,121.0,440.88,357.65
2018,11,22,8,0,601.0,45.0,1.4,14.4,163.0,510.13,415.41
2018,11,22,8,15,654.5,49.5,1.5,14.8,206.0,555.41,452.49
2018,11,22,8,30,708.0,54.0,1.6,15.2,249.0,598.24,486.0
2018,11,22,8,45,732.5,57.5,1.65,15.55,286.5,616.3,499.28
2018,11,22,9,0,757.0,61.0,1.7,15.9,324.0,631.27,509.74
2018,11,22,9,15,652.0,83.5,1.75,16.3,327.0,578.35,467.63
2018,11,22,9,30,547.0,106.0,1.8,16.7,330.0,519.62,420.31
2018,11,22,9,45,444.5,130.0,1.85,17.05,321.0,456.83,369.56
2018,11,22,10,0,342.0,154.0,1.9,17.4,312.0,388.34,313.99
2018,11,22,10,15,600.0,115.0,2.0,17.75,409.0,517.62,414.97
2018,11,22,10,30,858.0,76.0,2.1,18.1,506.0,609.95,482.97
2018,11,22,10,45,849.5,81.0,2.2,18.45,518.5,581.68,458.21
2018,11,22,11,0,841.0,86.0,2.3,18.8,531.0,551.0,432.13
2018,11,22,11,15,619.5,137.5,2.4,19.0,468.5,455.09,356.39
2018,11,22,11,30,398.0,189.0,2.5,19.2,406.0,364.16,284.74
2018,11,22,11,45,551.0,154.0,2.6,19.4,455.5,376.46,290.94
2018,11,22,12,0,704.0,119.0,2.7,19.6,505.0,378.73,286.73
2018,11,22,12,15,800.0,95.5,2.75,19.65,529.5,355.96,262.12
2018,11,22,12,30,896.0,72.0,2.8,19.7,554.0,324.28,228.94
2018,11,22,12,45,889.0,71.5,2.9,19.75,540.0,275.38,184.73
2018,11,22,13,0,882.0,71.0,3.0,19.8,526.0,225.72,141.12
2018,11,22,13,15,873.5,70.0,3.05,19.7,505.5,174.91,100.15
2018,11,22,13,30,865.0,69.0,3.1,19.6,485.0,123.92,66.51
2018,11,22,13,45,852.0,67.0,3.15,19.5,457.0,72.14,47.22
2018,11,22,14,0,839.0,65.0,3.2,19.4,429.0,61.22,47.83
2018,11,22,14,15,818.5,63.5,3.25,19.15,395.5,53.51,41.27
2018,11,22,14,30,798.0,62.0,3.3,18.9,362.0,52.55,40.55
2018,11,22,14,45,769.5,59.0,3.3,18.6,323.5,50.37,38.75
2018,11,22,15,0,741.0,56.0,3.3,18.3,285.0,48.2,36.92
2018,11,22,15,15,699.5,52.5,3.3,18.3,243.5,45.52,34.53
2018,11,22,15,30,658.0,49.0,3.3,18.3,202.0,42.9,32.1
2018,11,22,15,45,590.5,43.5,2.8,17.15,159.0,38.4,28.05
2018,11,22,16,0,523.0,38.0,2.3,16.0,116.0,31.16,21.42
2018,11,22,16,15,409.5,31.0,2.0,15.2,79.0,25.65,15.7
2018,11,22,16,30,296.0,24.0,1.7,14.4,42.0,20.28,1.13
2018,11,22,16,45,158.0,13.5,1.45,13.55,22.0,11.52,0.0
2018,11,22,17,0,20.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,1.15,12.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.5,0.95,13.85,2.5,0.0,0.0
2018,11,23,7,0,15.0,5.0,0.9,13.9,5.0,13.98,0.0
2018,11,23,7,15,7.5,10.5,0.95,14.3,10.5,13.85,0.0
2018,11,23,7,30,0.0,16.0,1.0,14.7,16.0,13.17,4.93
2018,11,23,7,45,0.0,22.5,1.05,15.05,22.5,18.54,9.9
2018,11,23,8,0,0.0,29.0,1.1,15.4,29.0,23.92,14.67
2018,11,23,8,15,0.0,37.0,1.3,15.65,37.0,30.55,20.44
2018,11,23,8,30,0.0,45.0,1.5,15.9,45.0,37.2,26.16
2018,11,23,8,45,0.0,51.0,1.7,16.2,51.0,42.19,30.38
2018,11,23,9,0,0.0,57.0,1.9,16.5,57.0,47.19,34.55
2018,11,23,9,15,6.5,94.0,2.1,16.85,96.5,84.95,66.41
2018,11,23,9,30,13.0,131.0,2.3,17.2,136.0,124.34,99.05
2018,11,23,9,45,28.5,155.0,2.5,17.5,167.5,166.2,133.45
2018,11,23,10,0,44.0,179.0,2.7,17.8,199.0,197.68,158.85
2018,11,23,10,15,34.5,183.0,2.9,18.0,199.0,191.23,152.95
2018,11,23,10,30,25.0,187.0,3.1,18.2,199.0,176.97,140.86
2018,11,23,10,45,18.5,184.0,3.25,18.4,193.0,168.09,133.27
2018,11,23,11,0,12.0,181.0,3.4,18.6,187.0,159.95,126.35
2018,11,23,11,15,6.5,157.5,3.5,18.6,161.0,135.39,106.25
2018,11,23,11,30,1.0,134.0,3.6,18.6,135.0,112.13,87.22
2018,11,23,11,45,4.0,150.5,3.7,18.6,153.0,126.64,99.06
2018,11,23,12,0,7.0,167.0,3.8,18.6,171.0,140.44,110.22
2018,11,23,12,15,7.5,166.5,3.8,18.55,170.5,139.05,109.05
2018,11,23,12,30,8.0,166.0,3.8,18.5,170.0,137.54,107.82
2018,11,23,12,45,4.0,143.5,3.8,18.45,145.5,117.93,91.99
2018,11,23,13,0,0.0,121.0,3.8,18.4,121.0,99.02,76.74
2018,11,23,13,15,18.0,132.5,3.75,18.35,141.0,109.58,84.77
2018,11,23,13,30,36.0,144.0,3.7,18.3,161.0,114.15,88.16
2018,11,23,13,45,78.0,161.5,3.65,18.25,196.0,121.72,95.17
2018,11,23,14,0,120.0,179.0,3.6,18.2,231.0,125.56,103.74
2018,11,23,14,15,110.0,152.5,3.5,18.1,197.0,109.7,90.26
2018,11,23,14,30,100.0,126.0,3.4,18.0,163.0,93.08,76.05
2018,11,23,14,45,149.5,92.5,3.3,17.85,141.5,67.92,54.25
2018,11,23,15,0,199.0,59.0,3.2,17.7,120.0,42.38,31.88
2018,11,23,15,15,124.5,44.0,3.2,17.7,80.5,34.31,24.73
2018,11,23,15,30,50.0,29.0,3.2,17.7,41.0,24.32,15.83
2018,11,23,15,45,104.0,25.0,2.4,17.05,42.5,18.7,10.8
2018,11,23,16,0,158.0,21.0,1.6,16.4,44.0,15.87,8.14
2018,11,23,16,15,85.0,13.5,1.45,16.0,25.5,10.41,2.97
2018,11,23,16,30,12.0,6.0,1.3,15.6,7.0,5.24,0.0
2018,11,23,16,45,6.0,3.0,1.1,15.15,3.5,2.56,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,44.5,5.0,0.95,14.0,5.5,0.0,0.0
2018,11,24,7,0,89.0,10.0,0.9,14.1,11.0,65.93,0.0
2018,11,24,7,15,242.0,21.0,1.15,14.65,42.0,216.86,51.68
2018,11,24,7,30,395.0,32.0,1.4,15.2,73.0,349.98,270.13
2018,11,24,7,45,482.5,38.0,1.6,15.7,112.5,420.03,338.73
2018,11,24,8,0,570.0,44.0,1.8,16.2,152.0,490.26,398.59
2018,11,24,8,15,376.5,42.0,2.05,16.55,120.5,349.41,289.29
2018,11,24,8,30,183.0,40.0,2.3,16.9,89.0,195.5,162.68
2018,11,24,8,45,91.5,60.5,2.5,17.25,85.0,129.23,105.82
2018,11,24,9,0,0.0,81.0,2.7,17.6,81.0,68.91,52.61
2018,11,24,9,15,10.5,113.0,2.8,17.95,117.0,106.7,84.34
2018,11,24,9,30,21.0,145.0,2.9,18.3,153.0,144.21,115.24
2018,11,24,9,45,51.5,168.0,3.05,18.65,190.5,195.89,157.64
2018,11,24,10,0,82.0,191.0,3.2,19.0,228.0,235.27,189.28
2018,11,24,10,15,59.0,186.5,3.25,19.3,214.0,210.22,167.99
2018,11,24,10,30,36.0,182.0,3.3,19.6,200.0,187.15,148.55
2018,11,24,10,45,31.0,184.0,3.4,19.9,200.0,182.38,144.23
2018,11,24,11,0,26.0,186.0,3.5,20.2,200.0,177.99,140.24
2018,11,24,11,15,39.5,202.5,3.55,20.35,224.0,196.12,154.52
2018,11,24,11,30,53.0,219.0,3.6,20.5,248.0,212.38,167.03
2018,11,24,11,45,149.5,217.0,3.6,20.65,298.0,250.32,195.87
2018,11,24,12,0,246.0,215.0,3.6,20.8,348.0,277.28,214.43
2018,11,24,12,15,543.0,148.0,3.6,20.75,438.0,307.89,230.19
2018,11,24,12,30,840.0,81.0,3.6,20.7,528.0,311.16,220.03
2018,11,24,12,45,841.0,79.5,3.65,20.65,518.0,265.16,178.05
2018,11,24,13,0,842.0,78.0,3.7,20.6,508.0,217.75,136.18
2018,11,24,13,15,833.0,77.0,3.65,20.45,488.0,168.19,96.37
2018,11,24,13,30,824.0,76.0,3.6,20.3,468.0,118.62,63.79
2018,11,24,13,45,809.5,74.5,3.6,20.2,441.0,68.76,45.36
2018,11,24,14,0,795.0,73.0,3.6,20.1,414.0,59.99,46.66
2018,11,24,14,15,776.0,70.5,3.55,19.9,381.5,58.42,45.42
2018,11,24,14,30,757.0,68.0,3.5,19.7,349.0,56.87,44.19
2018,11,24,14,45,711.5,66.5,3.45,19.5,308.5,55.89,43.43
2018,11,24,15,0,666.0,65.0,3.4,19.3,268.0,50.52,38.79
2018,11,24,15,15,509.0,67.0,3.4,19.3,209.0,51.78,39.85
2018,11,24,15,30,352.0,69.0,3.4,19.3,150.0,51.6,39.52
2018,11,24,15,45,261.5,59.5,2.85,18.35,112.5,44.67,33.31
2018,11,24,16,0,171.0,50.0,2.3,17.4,75.0,38.5,27.54
2018,11,24,16,15,91.0,33.5,2.0,16.65,46.5,26.11,15.79
2018,11,24,16,30,11.0,17.0,1.7,15.9,18.0,14.11,0.0
2018,11,24,16,45,5.5,8.5,1.45,15.15,9.0,7.26,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,45,38.5,5.0,1.15,10.5,5.5,0.0,0.0
2018,11,25,7,0,77.0,10.0,1.2,10.6,11.0,58.0,0.0
2018,11,25,7,15,215.0,22.0,1.15,11.0,40.5,197.11,19.34
2018,11,25,7,30,353.0,34.0,1.1,11.4,70.0,321.97,249.46
2018,11,25,7,45,442.0,42.0,1.1,11.85,109.5,395.6,321.93
2018,11,25,8,0,531.0,50.0,1.1,12.3,149.0,469.28,384.55
2018,11,25,8,15,589.5,55.0,1.1,12.85,190.5,516.98,423.55
2018,11,25,8,30,648.0,60.0,1.1,13.4,232.0,562.7,458.89
2018,11,25,8,45,688.0,63.0,1.05,13.95,272.0,585.91,475.2
2018,11,25,9,0,728.0,66.0,1.0,14.5,312.0,611.49,492.55
2018,11,25,9,15,757.5,68.5,1.0,15.15,348.5,625.73,500.99
2018,11,25,9,30,787.0,71.0,1.0,15.8,385.0,636.39,506.16
2018,11,25,9,45,810.5,71.0,0.95,16.5,416.0,636.39,502.68
2018,11,25,10,0,834.0,71.0,0.9,17.2,447.0,632.66,496.35
2018,11,25,10,15,846.5,72.5,0.85,17.75,471.5,619.91,483.53
2018,11,25,10,30,859.0,74.0,0.8,18.3,496.0,600.09,465.57
2018,11,25,10,45,867.5,74.0,0.7,18.8,513.0,577.18,444.73
2018,11,25,11,0,876.0,74.0,0.6,19.3,530.0,551.13,421.33
2018,11,25,11,15,879.0,75.0,0.65,19.7,539.5,520.24,395.54
2018,11,25,11,30,882.0,76.0,0.7,20.1,549.0,486.65,367.08
2018,11,25,11,45,883.0,75.5,0.8,20.5,550.5,448.24,334.59
2018,11,25,12,0,884.0,75.0,0.9,20.9,552.0,407.63,299.42
2018,11,25,12,15,882.5,74.5,1.05,21.15,546.5,364.14,261.46
2018,11,25,12,30,881.0,74.0,1.2,21.4,541.0,318.98,221.35
2018,11,25,12,45,876.5,72.5,1.35,21.65,527.5,270.8,178.76
2018,11,25,13,0,872.0,71.0,1.5,21.9,514.0,221.67,136.42
2018,11,25,13,15,862.5,70.0,1.65,21.85,493.5,171.51,96.89
2018,11,25,13,30,853.0,69.0,1.8,21.8,473.0,121.27,64.58
2018,11,25,13,45,838.5,68.0,1.9,21.8,446.0,64.23,49.82
2018,11,25,14,0,824.0,67.0,2.0,21.8,419.0,55.9,42.81
2018,11,25,14,15,804.0,65.0,2.0,21.55,386.0,54.57,41.79
2018,11,25,14,30,784.0,63.0,2.0,21.3,353.0,53.27,40.78
2018,11,25,14,45,754.5,60.0,2.05,21.1,315.0,51.11,39.0
2018,11,25,15,0,725.0,57.0,2.1,20.9,277.0,48.96,37.18
2018,11,25,15,15,682.0,53.5,2.1,20.9,236.0,46.33,34.84
2018,11,25,15,30,639.0,50.0,2.1,20.9,195.0,43.75,32.45
2018,11,25,15,45,572.0,44.5,1.6,19.5,153.5,36.09,25.73
2018,11,25,16,0,505.0,39.0,1.1,18.1,112.0,32.03,21.92
2018,11,25,16,15,382.0,30.5,1.1,17.35,74.5,25.24,14.96
2018,11,25,16,30,259.0,22.0,1.1,16.6,37.0,18.48,0.0
2018,11,25,16,45,129.5,11.0,1.05,15.8,18.5,9.39,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,6,45,38.5,4.5,0.7,10.25,5.0,0.0,0.0
2018,11,26,7,0,77.0,9.0,0.7,10.3,10.0,56.96,0.0
2018,11,26,7,15,140.5,20.5,0.85,11.1,31.0,144.69,0.0
2018,11,26,7,30,204.0,32.0,1.0,11.9,52.0,217.46,166.28
2018,11,26,7,45,368.0,39.5,1.15,12.7,98.0,340.82,277.77
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,464.99,380.65
2018,11,26,8,15,587.0,51.0,1.45,14.2,184.0,508.61,416.81
2018,11,26,8,30,642.0,55.0,1.6,14.9,224.0,545.71,446.49
2018,11,26,8,45,691.0,57.5,1.7,15.6,265.5,580.0,472.41
2018,11,26,9,0,740.0,60.0,1.8,16.3,307.0,611.12,494.94
2018,11,26,9,15,729.5,69.0,1.85,17.2,335.0,605.37,488.15
2018,11,26,9,30,719.0,78.0,1.9,18.1,363.0,599.56,480.74
2018,11,26,9,45,676.0,94.5,1.95,19.0,379.0,575.05,458.83
2018,11,26,10,0,633.0,111.0,2.0,19.9,395.0,548.14,435.24
2018,11,26,10,15,621.0,121.0,1.95,20.4,412.0,532.25,420.48
2018,11,26,10,30,609.0,131.0,1.9,20.9,429.0,514.24,403.98
2018,11,26,10,45,571.0,147.0,1.85,21.4,434.0,479.83,375.1
2018,11,26,11,0,533.0,163.0,1.8,21.9,439.0,451.3,350.61
2018,11,26,11,15,531.0,167.5,1.75,22.2,446.5,430.18,331.99
2018,11,26,11,30,529.0,172.0,1.7,22.5,454.0,407.45,311.84
2018,11,26,11,45,587.0,154.5,1.7,22.75,468.5,393.35,297.56
2018,11,26,12,0,645.0,137.0,1.7,23.0,483.0,369.17,274.6
2018,11,26,12,15,614.5,144.5,1.6,23.1,471.5,330.74,241.56
2018,11,26,12,30,584.0,152.0,1.5,23.2,460.0,293.58,209.64
2018,11,26,12,45,533.5,160.5,1.45,23.25,436.5,251.25,175.04
2018,11,26,13,0,483.0,169.0,1.4,23.3,413.0,215.41,146.78
2018,11,26,13,15,415.0,177.0,1.25,23.25,380.5,180.93,122.53
2018,11,26,13,30,347.0,185.0,1.1,23.2,348.0,155.84,108.8
2018,11,26,13,45,439.0,153.0,1.0,23.15,347.5,108.51,86.84
2018,11,26,14,0,531.0,121.0,0.9,23.1,347.0,85.16,67.4
2018,11,26,14,15,602.0,99.0,0.85,22.9,336.0,72.31,56.69
2018,11,26,14,30,673.0,77.0,0.8,22.7,325.0,57.95,44.55
2018,11,26,14,45,504.0,90.5,0.75,22.5,265.0,67.63,52.97
2018,11,26,15,0,335.0,104.0,0.7,22.3,205.0,74.78,59.15
2018,11,26,15,15,237.0,95.0,0.7,22.3,161.0,70.32,55.24
2018,11,26,15,30,139.0,86.0,0.7,22.3,117.0,64.85,50.33
2018,11,26,15,45,115.0,69.0,0.6,20.85,91.0,52.67,39.79
2018,11,26,16,0,91.0,52.0,0.5,19.4,65.0,40.25,28.77
2018,11,26,16,15,68.0,35.5,0.55,18.75,43.5,27.93,16.96
2018,11,26,16,30,45.0,19.0,0.6,18.1,22.0,15.04,0.0
2018,11,26,16,45,22.5,9.5,0.7,17.45,11.0,8.11,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.5,0.75,11.75,2.5,0.0,0.0
2018,11,27,7,0,18.0,5.0,0.7,11.8,5.0,15.74,0.0
2018,11,27,7,15,9.0,14.0,0.8,12.25,14.0,18.53,0.0
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,19.0,9.12
2018,11,27,7,45,11.0,36.0,0.95,13.1,38.0,43.56,31.11
2018,11,27,8,0,22.0,49.0,1.0,13.5,53.0,64.41,49.64
2018,11,27,8,15,11.0,60.0,1.05,13.95,62.0,60.58,46.43
2018,11,27,8,30,0.0,71.0,1.1,14.4,71.0,62.39,47.75
2018,11,27,8,45,26.5,90.5,1.15,14.85,99.5,107.73,86.81
2018,11,27,9,0,53.0,110.0,1.2,15.3,128.0,145.46,118.67
2018,11,27,9,15,87.0,127.5,1.25,15.95,160.5,197.37,161.5
2018,11,27,9,30,121.0,145.0,1.3,16.6,193.0,235.03,191.72
2018,11,27,9,45,137.0,169.0,1.35,17.25,227.0,266.02,215.54
2018,11,27,10,0,153.0,193.0,1.4,17.9,261.0,294.82,237.16
2018,11,27,10,15,206.0,198.5,1.45,18.2,295.5,324.63,260.19
2018,11,27,10,30,259.0,204.0,1.5,18.5,330.0,361.68,288.08
2018,11,27,10,45,204.5,213.5,1.5,18.8,315.0,317.65,251.93
2018,11,27,11,0,150.0,223.0,1.5,19.1,300.0,286.32,226.14
2018,11,27,11,15,140.5,229.0,1.55,19.15,302.0,276.94,218.1
2018,11,27,11,30,131.0,235.0,1.6,19.2,304.0,267.6,210.02
2018,11,27,11,45,154.0,238.0,1.6,19.3,320.0,269.39,210.32
2018,11,27,12,0,177.0,241.0,1.6,19.4,336.0,268.67,208.26
2018,11,27,12,15,166.5,238.5,1.55,19.35,327.0,250.03,192.64
2018,11,27,12,30,156.0,236.0,1.5,19.3,318.0,232.02,177.69
2018,11,27,12,45,120.0,227.0,1.45,19.3,289.0,204.25,156.12
2018,11,27,13,0,84.0,218.0,1.4,19.3,260.0,182.01,139.53
2018,11,27,13,15,117.0,211.0,1.35,19.2,267.0,170.12,128.8
2018,11,27,13,30,150.0,204.0,1.3,19.1,274.0,156.43,117.95
2018,11,27,13,45,139.0,192.5,1.3,19.0,254.5,135.55,111.37
2018,11,27,14,0,128.0,181.0,1.3,18.9,235.0,126.52,103.99
2018,11,27,14,15,122.0,166.0,1.2,18.7,214.0,117.33,96.39
2018,11,27,14,30,116.0,151.0,1.1,18.5,193.0,107.89,88.52
2018,11,27,14,45,110.5,133.5,1.0,18.3,170.0,96.74,79.08
2018,11,27,15,0,105.0,116.0,0.9,18.1,147.0,85.28,69.25
2018,11,27,15,15,132.5,100.5,0.9,18.1,134.0,74.97,60.23
2018,11,27,15,30,160.0,85.0,0.9,18.1,121.0,62.89,49.52
2018,11,27,15,45,132.5,68.5,0.8,17.2,94.0,51.36,39.26
2018,11,27,16,0,105.0,52.0,0.7,16.3,67.0,39.55,28.53
2018,11,27,16,15,77.5,35.5,0.75,16.0,44.5,27.44,16.7
2018,11,27,16,30,50.0,19.0,0.8,15.7,22.0,15.03,0.0
2018,11,27,16,45,25.0,9.5,0.8,15.4,11.0,8.11,0.0
2018,11,27,17,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.75,14.3,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.7,14.4,1.0,3.39,0.0
2018,11,28,7,15,2.0,3.0,0.75,14.65,3.0,3.83,0.0
2018,11,28,7,30,0.0,5.0,0.8,14.9,5.0,4.1,0.0
2018,11,28,7,45,0.0,6.0,0.9,15.2,6.0,4.92,0.0
2018,11,28,8,0,0.0,7.0,1.0,15.5,7.0,5.74,0.0
2018,11,28,8,15,0.0,11.0,1.0,15.55,11.0,9.04,2.07
2018,11,28,8,30,0.0,15.0,1.0,15.6,15.0,12.34,4.94
2018,11,28,8,45,0.0,17.0,1.0,15.7,17.0,13.99,6.37
2018,11,28,9,0,0.0,19.0,1.0,15.8,19.0,15.65,7.79
