Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,9,15,0.0,18.0,1.1,15.9,18.0,14.83,7.07
2018,11,28,9,30,0.0,17.0,1.2,16.0,17.0,14.01,6.34
2018,11,28,9,45,0.0,23.5,1.3,16.1,23.5,19.39,10.91
2018,11,28,10,0,0.0,30.0,1.4,16.2,30.0,24.78,15.45
2018,11,28,10,15,0.0,27.0,1.2,16.3,27.0,22.3,13.31
2018,11,28,10,30,0.0,24.0,1.0,16.4,24.0,19.82,11.19
2018,11,28,10,45,0.0,26.5,0.8,16.55,26.5,21.9,12.93
2018,11,28,11,0,0.0,29.0,0.6,16.7,29.0,23.97,14.66
2018,11,28,11,15,18.0,61.5,0.5,16.8,71.0,61.47,46.18
2018,11,28,11,30,36.0,94.0,0.4,16.9,113.0,96.68,75.0
2018,11,28,11,45,35.0,95.5,0.3,17.0,114.0,95.59,73.67
2018,11,28,12,0,34.0,97.0,0.2,17.1,115.0,94.45,72.43
2018,11,28,12,15,24.0,116.0,0.3,17.3,128.5,104.59,80.68
2018,11,28,12,30,14.0,135.0,0.4,17.5,142.0,114.76,89.03
2018,11,28,12,45,11.5,131.0,0.55,17.7,137.0,109.85,85.05
2018,11,28,13,0,9.0,127.0,0.7,17.9,132.0,105.18,81.37
2018,11,28,13,15,9.0,119.5,0.9,17.85,124.0,98.44,76.0
2018,11,28,13,30,9.0,112.0,1.1,17.8,116.0,91.75,70.74
2018,11,28,13,45,86.0,137.5,1.3,17.75,174.0,102.07,83.45
2018,11,28,14,0,163.0,163.0,1.5,17.7,232.0,116.81,96.29
2018,11,28,14,15,223.0,146.5,1.6,17.6,232.5,102.88,84.46
2018,11,28,14,30,283.0,130.0,1.7,17.5,233.0,93.43,76.46
2018,11,28,14,45,238.0,113.5,1.75,17.45,194.0,82.54,67.1
2018,11,28,15,0,193.0,97.0,1.8,17.4,155.0,71.41,57.41
2018,11,28,15,15,96.5,79.5,1.8,17.4,108.5,61.32,48.51
2018,11,28,15,30,0.0,62.0,1.8,17.4,62.0,50.11,38.5
2018,11,28,15,45,36.5,48.5,1.6,16.8,53.5,39.4,28.9
2018,11,28,16,0,73.0,35.0,1.4,16.2,45.0,27.41,18.06
2018,11,28,16,15,68.5,25.5,1.4,15.95,32.0,20.2,10.75
2018,11,28,16,30,64.0,16.0,1.4,15.7,19.0,12.83,0.0
2018,11,28,16,45,32.0,8.0,1.45,15.45,9.5,6.83,0.0
2018,11,28,17,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,4.65,13.5,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,4.7,13.5,2.0,1.71,0.0
2018,11,29,7,15,5.5,11.0,4.75,13.6,11.5,12.87,0.0
2018,11,29,7,30,11.0,20.0,4.8,13.7,21.0,25.21,13.44
2018,11,29,7,45,22.0,28.0,4.9,13.85,31.5,40.19,28.3
2018,11,29,8,0,33.0,36.0,5.0,14.0,42.0,65.01,50.25
2018,11,29,8,15,16.5,23.0,5.2,14.1,26.0,30.91,21.27
2018,11,29,8,30,0.0,10.0,5.4,14.2,10.0,8.22,1.4
2018,11,29,8,45,0.0,11.5,5.55,14.35,11.5,9.46,2.48
2018,11,29,9,0,0.0,13.0,5.7,14.5,13.0,10.7,3.54
2018,11,29,9,15,49.5,58.0,5.8,14.5,77.0,92.92,75.2
2018,11,29,9,30,99.0,103.0,5.9,14.5,141.0,172.76,143.41
2018,11,29,9,45,85.5,115.0,6.0,14.5,150.0,172.76,142.59
2018,11,29,10,0,72.0,127.0,6.1,14.5,159.0,172.53,141.67
2018,11,29,10,15,95.5,131.5,6.05,14.45,176.0,187.31,154.02
2018,11,29,10,30,119.0,136.0,6.0,14.4,193.0,200.63,164.91
2018,11,29,10,45,76.0,111.5,5.9,14.4,148.5,147.27,119.48
2018,11,29,11,0,33.0,87.0,5.8,14.4,104.0,92.53,72.93
2018,11,29,11,15,18.0,100.5,5.55,14.35,110.0,95.31,75.0
2018,11,29,11,30,3.0,114.0,5.3,14.3,116.0,96.28,75.69
2018,11,29,11,45,51.5,132.5,5.1,14.3,160.0,133.68,106.47
2018,11,29,12,0,100.0,151.0,4.9,14.3,204.0,166.66,132.63
2018,11,29,12,15,71.5,142.0,4.85,14.3,179.5,143.0,112.9
2018,11,29,12,30,43.0,133.0,4.8,14.3,155.0,121.4,95.31
2018,11,29,12,45,54.0,125.0,4.8,14.25,152.0,114.46,88.89
2018,11,29,13,0,65.0,117.0,4.8,14.2,149.0,105.43,80.66
2018,11,29,13,15,121.0,138.0,4.75,14.2,195.0,122.16,92.25
2018,11,29,13,30,177.0,159.0,4.7,14.2,241.0,130.77,98.71
2018,11,29,13,45,114.5,128.5,4.65,14.15,180.5,96.93,80.29
2018,11,29,14,0,52.0,98.0,4.6,14.1,120.0,78.18,63.93
2018,11,29,14,15,60.0,84.0,4.5,14.05,107.5,65.18,52.54
2018,11,29,14,30,68.0,70.0,4.4,14.0,95.0,55.34,43.89
2018,11,29,14,45,73.5,64.5,4.25,13.95,88.5,51.38,40.42
2018,11,29,15,0,79.0,59.0,4.1,13.9,82.0,47.33,36.82
2018,11,29,15,15,64.5,53.0,4.1,13.9,70.0,42.66,32.59
2018,11,29,15,30,50.0,47.0,4.1,13.9,58.0,37.93,28.22
2018,11,29,15,45,50.0,38.5,3.65,13.65,47.5,31.36,22.16
2018,11,29,16,0,50.0,30.0,3.2,13.4,37.0,24.66,15.87
2018,11,29,16,15,41.0,20.5,3.15,13.25,25.0,17.06,8.26
2018,11,29,16,30,32.0,11.0,3.1,13.1,13.0,8.96,0.0
2018,11,29,16,45,16.0,5.5,3.0,12.9,6.5,4.69,0.0
2018,11,29,17,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,30,6,45,8.5,2.5,2.8,11.0,2.5,0.0,0.0
2018,11,30,7,0,17.0,5.0,2.8,11.0,5.0,14.99,0.0
2018,11,30,7,15,89.0,18.5,3.0,11.3,25.5,73.33,0.0
2018,11,30,7,30,161.0,32.0,3.2,11.6,46.0,189.38,135.26
2018,11,30,7,45,186.5,46.0,3.45,11.85,71.0,221.67,180.53
2018,11,30,8,0,212.0,60.0,3.7,12.1,96.0,238.64,199.21
2018,11,30,8,15,237.0,75.0,3.85,12.4,126.0,271.71,228.94
2018,11,30,8,30,262.0,90.0,4.0,12.7,156.0,303.77,256.7
2018,11,30,8,45,396.5,90.5,4.15,13.0,209.0,407.64,344.21
2018,11,30,9,0,531.0,91.0,4.3,13.3,262.0,500.88,420.5
2018,11,30,9,15,525.0,102.5,4.35,13.65,287.5,501.57,419.2
2018,11,30,9,30,519.0,114.0,4.4,14.0,313.0,494.15,411.62
2018,11,30,9,45,590.5,110.0,4.5,14.3,354.0,531.14,440.13
2018,11,30,10,0,662.0,106.0,4.6,14.6,395.0,557.24,459.32
2018,11,30,10,15,756.5,91.5,4.6,14.85,439.0,580.53,475.89
2018,11,30,10,30,851.0,77.0,4.6,15.1,483.0,596.09,485.69
2018,11,30,10,45,816.0,88.0,4.6,15.35,488.5,560.22,454.16
2018,11,30,11,0,781.0,99.0,4.6,15.6,494.0,523.12,421.68
2018,11,30,11,15,743.5,109.5,4.6,15.75,491.5,483.68,387.29
2018,11,30,11,30,706.0,120.0,4.6,15.9,489.0,443.83,352.31
2018,11,30,11,45,698.5,123.0,4.65,16.05,489.5,410.07,321.68
2018,11,30,12,0,691.0,126.0,4.7,16.2,490.0,375.04,289.51
2018,11,30,12,15,739.0,112.5,4.75,16.15,498.5,343.0,258.21
2018,11,30,12,30,787.0,99.0,4.8,16.1,507.0,308.72,224.04
2018,11,30,12,45,808.0,91.5,4.85,16.1,501.5,264.97,182.68
2018,11,30,13,0,829.0,84.0,4.9,16.1,496.0,218.11,139.77
2018,11,30,13,15,839.0,79.0,4.85,16.0,481.5,168.82,98.74
2018,11,30,13,30,849.0,74.0,4.8,15.9,467.0,117.67,63.87
2018,11,30,13,45,833.5,72.0,4.8,15.8,439.5,66.54,53.18
2018,11,30,14,0,818.0,70.0,4.8,15.7,412.0,58.23,46.0
2018,11,30,14,15,796.0,68.0,4.7,15.5,379.0,56.93,44.97
2018,11,30,14,30,774.0,66.0,4.6,15.3,346.0,55.67,43.96
2018,11,30,14,45,742.5,63.0,4.5,15.1,308.0,53.55,42.16
2018,11,30,15,0,711.0,60.0,4.4,14.9,270.0,51.48,40.35
2018,11,30,15,15,665.0,56.0,4.4,14.9,229.5,48.48,37.62
2018,11,30,15,30,619.0,52.0,4.4,14.9,189.0,41.79,31.52
2018,11,30,15,45,544.5,46.5,3.6,14.0,147.5,37.73,27.73
2018,11,30,16,0,470.0,41.0,2.8,13.1,106.0,33.76,23.8
2018,11,30,16,15,343.0,32.0,2.5,12.45,70.0,26.62,16.05
2018,11,30,16,30,216.0,23.0,2.2,11.8,34.0,19.52,0.0
2018,11,30,16,45,108.0,11.5,1.85,11.2,17.0,9.82,0.0
2018,11,30,17,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,1.7,10.9,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,1.8,11.1,4.0,3.41,0.0
2018,12,1,7,15,35.5,17.5,2.05,11.35,20.0,37.81,0.0
2018,12,1,7,30,64.0,31.0,2.3,11.6,36.0,94.57,63.14
2018,12,1,7,45,151.0,46.0,2.55,11.85,68.5,182.99,148.16
2018,12,1,8,0,238.0,61.0,2.8,12.1,101.0,273.01,227.07
2018,12,1,8,15,373.5,67.5,2.95,12.25,150.5,370.82,311.48
2018,12,1,8,30,509.0,74.0,3.1,12.4,200.0,473.64,397.34
2018,12,1,8,45,553.0,80.0,3.25,12.55,238.0,508.24,425.63
2018,12,1,9,0,597.0,86.0,3.4,12.7,276.0,539.97,450.91
2018,12,1,9,15,427.0,99.5,3.55,12.8,243.5,424.51,356.0
2018,12,1,9,30,257.0,113.0,3.7,12.9,211.0,301.82,253.34
2018,12,1,9,45,236.5,142.5,3.85,13.0,238.5,313.82,262.04
2018,12,1,10,0,216.0,172.0,4.0,13.1,266.0,323.86,268.68
2018,12,1,10,15,182.5,179.0,4.2,13.2,261.5,289.47,239.38
2018,12,1,10,30,149.0,186.0,4.4,13.3,257.0,267.97,220.64
2018,12,1,10,45,102.5,192.5,4.6,13.4,242.0,239.94,196.46
2018,12,1,11,0,56.0,199.0,4.8,13.5,227.0,206.36,167.93
2018,12,1,11,15,47.0,178.5,4.8,13.45,202.5,178.59,144.68
2018,12,1,11,30,38.0,158.0,4.8,13.4,178.0,152.75,123.01
2018,12,1,11,45,21.5,129.5,4.8,13.4,141.0,118.7,94.52
2018,12,1,12,0,5.0,101.0,4.8,13.4,104.0,85.69,66.96
2018,12,1,12,15,6.0,104.5,4.85,13.4,108.0,88.55,69.33
2018,12,1,12,30,7.0,108.0,4.9,13.4,112.0,91.22,71.53
2018,12,1,12,45,24.0,141.5,4.9,13.45,153.5,120.16,95.14
2018,12,1,13,0,41.0,175.0,4.9,13.5,195.0,144.59,114.71
2018,12,1,13,15,58.5,181.5,4.95,13.6,209.0,146.23,115.34
2018,12,1,13,30,76.0,188.0,5.0,13.7,223.0,144.9,114.27
2018,12,1,13,45,100.5,174.0,5.0,13.75,217.5,124.21,104.38
2018,12,1,14,0,125.0,160.0,5.0,13.8,212.0,114.5,96.03
2018,12,1,14,15,253.5,135.5,4.9,13.65,230.5,96.46,80.33
2018,12,1,14,30,382.0,111.0,4.8,13.5,249.0,78.52,64.6
2018,12,1,14,45,375.0,95.5,4.7,13.35,218.5,68.69,55.96
2018,12,1,15,0,368.0,80.0,4.6,13.2,188.0,58.57,46.97
2018,12,1,15,15,480.5,68.5,4.6,13.2,187.5,53.11,42.02
2018,12,1,15,30,593.0,57.0,4.6,13.2,187.0,45.72,35.24
2018,12,1,15,45,495.0,51.5,3.95,12.35,144.0,41.72,31.45
2018,12,1,16,0,397.0,46.0,3.3,11.5,101.0,37.92,27.59
2018,12,1,16,15,266.0,35.0,3.1,11.25,66.0,27.19,16.54
2018,12,1,16,30,135.0,24.0,2.9,11.0,31.0,18.67,0.0
2018,12,1,16,45,67.5,12.0,2.7,10.7,15.5,10.24,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,6,45,21.0,2.5,0.95,7.3,2.5,0.0,0.0
2018,12,2,7,0,42.0,5.0,0.9,7.3,5.0,4.27,0.0
2018,12,2,7,15,179.5,18.0,1.0,7.7,30.5,130.64,0.0
2018,12,2,7,30,317.0,31.0,1.1,8.1,56.0,283.07,192.93
2018,12,2,7,45,442.5,37.0,1.2,8.5,96.5,382.73,310.92
2018,12,2,8,0,568.0,43.0,1.3,8.9,137.0,477.49,394.16
2018,12,2,8,15,632.0,48.0,1.35,9.25,180.0,522.07,432.95
2018,12,2,8,30,696.0,53.0,1.4,9.6,223.0,572.33,473.98
2018,12,2,8,45,738.5,55.5,1.45,9.95,264.0,601.98,497.27
2018,12,2,9,0,781.0,58.0,1.5,10.3,305.0,628.31,517.11
2018,12,2,9,15,808.0,60.5,1.5,10.6,342.0,640.56,525.13
2018,12,2,9,30,835.0,63.0,1.5,10.9,379.0,649.24,529.73
2018,12,2,9,45,854.0,64.5,1.5,11.25,410.5,647.71,526.17
2018,12,2,10,0,873.0,66.0,1.5,11.6,442.0,637.86,516.29
2018,12,2,10,15,885.5,67.0,1.5,11.9,467.0,624.85,503.79
2018,12,2,10,30,898.0,68.0,1.5,12.2,492.0,608.36,488.4
2018,12,2,10,45,905.5,69.0,1.5,12.55,509.5,585.56,467.84
2018,12,2,11,0,913.0,70.0,1.5,12.9,527.0,559.53,444.44
2018,12,2,11,15,917.0,70.0,1.55,13.2,537.0,527.59,416.4
2018,12,2,11,30,921.0,70.0,1.6,13.5,547.0,492.83,385.49
2018,12,2,11,45,922.5,69.5,1.6,13.85,549.5,453.87,350.29
2018,12,2,12,0,924.0,69.0,1.6,14.2,552.0,412.56,312.45
2018,12,2,12,15,922.0,69.0,1.7,14.35,547.0,368.35,272.06
2018,12,2,12,30,920.0,69.0,1.8,14.5,542.0,322.4,229.59
2018,12,2,12,45,915.0,68.5,1.85,14.65,529.0,273.78,185.0
2018,12,2,13,0,910.0,68.0,1.9,14.8,516.0,224.1,140.85
2018,12,2,13,15,888.0,67.5,1.9,14.75,490.5,171.39,98.71
2018,12,2,13,30,866.0,67.0,1.9,14.7,465.0,119.81,65.17
2018,12,2,13,45,775.5,77.5,1.9,14.65,418.5,69.84,56.31
2018,12,2,14,0,685.0,88.0,1.9,14.6,372.0,64.62,51.86
2018,12,2,14,15,586.0,98.0,1.9,14.45,327.5,71.82,58.35
2018,12,2,14,30,487.0,108.0,1.9,14.3,283.0,77.64,63.6
2018,12,2,14,45,499.5,93.5,1.85,14.15,256.0,68.54,55.63
2018,12,2,15,0,512.0,79.0,1.8,14.0,229.0,60.46,48.51
2018,12,2,15,15,472.0,71.0,1.8,14.0,193.5,55.13,43.69
2018,12,2,15,30,432.0,63.0,1.8,14.0,158.0,49.71,38.68
2018,12,2,15,45,437.5,52.5,1.35,12.95,130.5,42.3,31.91
2018,12,2,16,0,443.0,42.0,0.9,11.9,103.0,34.57,24.65
2018,12,2,16,15,255.5,30.5,0.9,11.45,62.5,25.06,14.78
2018,12,2,16,30,68.0,19.0,0.9,11.0,22.0,15.02,0.0
2018,12,2,16,45,34.0,9.5,0.9,10.6,11.0,8.11,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,6,45,26.0,3.0,1.15,5.7,2.5,0.0,0.0
2018,12,3,7,0,52.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,12,3,7,15,200.0,16.5,1.25,6.55,29.5,142.11,0.0
2018,12,3,7,30,348.0,27.0,1.4,7.4,54.0,299.06,196.36
2018,12,3,7,45,447.5,34.0,1.5,8.2,92.0,381.87,310.42
2018,12,3,8,0,547.0,41.0,1.6,9.0,130.0,459.58,380.68
2018,12,3,8,15,620.5,45.5,1.75,9.65,174.0,510.24,424.91
2018,12,3,8,30,694.0,50.0,1.9,10.3,218.0,566.23,470.81
2018,12,3,8,45,732.0,53.5,2.05,11.0,258.0,593.82,492.64
2018,12,3,9,0,770.0,57.0,2.2,11.7,298.0,618.3,511.16
2018,12,3,9,15,796.5,59.5,2.2,12.2,334.5,630.35,518.79
2018,12,3,9,30,823.0,62.0,2.2,12.7,371.0,638.89,523.04
2018,12,3,9,45,842.0,63.0,2.2,13.25,402.0,637.03,518.9
2018,12,3,10,0,861.0,64.0,2.2,13.8,433.0,626.93,508.43
2018,12,3,10,15,867.0,66.5,2.2,14.15,456.0,612.07,494.31
2018,12,3,10,30,873.0,69.0,2.2,14.5,479.0,594.0,477.51
2018,12,3,10,45,800.0,88.0,2.2,14.85,474.5,549.05,439.57
2018,12,3,11,0,727.0,107.0,2.2,15.2,470.0,501.34,399.64
2018,12,3,11,15,819.5,88.0,2.2,15.35,504.5,498.69,394.37
2018,12,3,11,30,912.0,69.0,2.2,15.5,539.0,487.3,380.86
2018,12,3,11,45,906.0,71.0,2.2,15.6,540.0,448.1,345.64
2018,12,3,12,0,900.0,73.0,2.2,15.7,541.0,407.06,308.37
2018,12,3,12,15,798.5,96.0,2.15,15.65,508.5,350.07,260.17
2018,12,3,12,30,697.0,119.0,2.1,15.6,476.0,296.91,215.76
2018,12,3,12,45,645.0,128.5,2.05,15.55,452.5,253.8,178.79
2018,12,3,13,0,593.0,138.0,2.0,15.5,429.0,214.42,146.31
2018,12,3,13,15,423.0,165.0,1.95,15.5,368.5,173.79,120.63
2018,12,3,13,30,253.0,192.0,1.9,15.5,308.0,153.25,113.72
2018,12,3,13,45,205.5,183.0,1.85,15.5,273.5,131.55,109.69
2018,12,3,14,0,158.0,174.0,1.8,15.5,239.0,122.74,102.29
2018,12,3,14,15,131.5,156.0,1.7,15.4,207.5,111.53,92.76
2018,12,3,14,30,105.0,138.0,1.6,15.3,176.0,100.01,82.89
2018,12,3,14,45,112.5,119.5,1.45,15.15,156.0,88.21,72.68
2018,12,3,15,0,120.0,101.0,1.3,15.0,136.0,76.02,62.01
2018,12,3,15,15,149.0,89.5,1.3,15.0,126.5,68.07,54.92
2018,12,3,15,30,178.0,78.0,1.3,15.0,117.0,58.33,46.1
2018,12,3,15,45,151.5,63.0,1.05,13.9,91.0,47.7,36.52
2018,12,3,16,0,125.0,48.0,0.8,12.8,65.0,36.81,26.49
2018,12,3,16,15,89.0,32.5,0.9,12.4,42.5,25.29,14.85
2018,12,3,16,30,53.0,17.0,1.0,12.0,20.0,13.53,0.0
2018,12,3,16,45,26.5,8.5,1.05,11.65,10.0,7.26,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.2,8.7,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.2,8.7,1.0,0.0,0.0
2018,12,4,7,15,3.5,4.0,2.45,9.2,4.5,5.65,0.0
2018,12,4,7,30,7.0,7.0,2.7,9.7,8.0,10.48,1.16
2018,12,4,7,45,3.5,7.0,2.9,10.2,7.5,8.23,1.27
2018,12,4,8,0,0.0,7.0,3.1,10.7,7.0,5.74,0.0
2018,12,4,8,15,0.0,9.0,3.3,11.35,9.0,7.39,0.72
2018,12,4,8,30,0.0,11.0,3.5,12.0,11.0,9.04,2.17
2018,12,4,8,45,3.0,37.5,3.7,12.6,38.5,33.02,23.01
2018,12,4,9,0,6.0,64.0,3.9,13.2,66.0,57.27,43.87
2018,12,4,9,15,3.0,72.5,4.2,13.85,73.5,62.64,48.21
2018,12,4,9,30,0.0,81.0,4.5,14.5,81.0,68.02,52.51
2018,12,4,9,45,0.0,90.5,4.75,15.15,90.5,76.3,59.28
2018,12,4,10,0,0.0,100.0,5.0,15.8,100.0,84.5,65.93
2018,12,4,10,15,0.5,123.5,5.05,16.1,123.5,105.68,83.48
2018,12,4,10,30,1.0,147.0,5.1,16.4,147.0,126.59,100.64
2018,12,4,10,45,2.0,154.5,5.2,16.7,155.0,132.83,105.56
2018,12,4,11,0,3.0,162.0,5.3,17.0,163.0,138.92,110.36
2018,12,4,11,15,3.5,166.0,5.05,16.95,167.5,141.54,112.4
2018,12,4,11,30,4.0,170.0,4.8,16.9,172.0,144.06,114.38
2018,12,4,11,45,4.5,169.0,4.6,16.85,171.5,142.3,112.86
2018,12,4,12,0,5.0,168.0,4.4,16.8,171.0,140.53,111.36
2018,12,4,12,15,4.0,162.5,3.85,16.5,165.0,134.65,106.6
2018,12,4,12,30,3.0,157.0,3.3,16.2,159.0,128.96,102.04
2018,12,4,12,45,2.5,152.0,2.8,15.9,153.5,123.95,98.05
2018,12,4,13,0,2.0,147.0,2.3,15.6,148.0,119.03,94.15
2018,12,4,13,15,1.0,139.5,2.25,15.5,140.0,112.26,88.72
2018,12,4,13,30,0.0,132.0,2.2,15.4,132.0,105.65,83.43
2018,12,4,13,45,1.5,123.5,2.2,15.3,124.0,98.53,77.64
2018,12,4,14,0,3.0,115.0,2.2,15.2,116.0,91.94,75.7
2018,12,4,14,15,3.0,102.0,2.25,15.05,103.0,82.16,67.28
2018,12,4,14,30,3.0,89.0,2.3,14.9,90.0,72.24,58.68
2018,12,4,14,45,1.5,80.0,2.35,14.7,80.5,65.12,52.5
2018,12,4,15,0,0.0,71.0,2.4,14.5,71.0,57.94,46.17
2018,12,4,15,15,0.0,61.0,2.4,14.5,61.0,49.98,39.02
2018,12,4,15,30,0.0,51.0,2.4,14.5,51.0,41.96,31.71
2018,12,4,15,45,0.0,40.0,2.45,13.65,40.0,33.09,23.66
2018,12,4,16,0,0.0,29.0,2.5,12.8,29.0,23.95,15.26
2018,12,4,16,15,8.0,20.0,2.6,12.65,20.5,16.89,7.98
2018,12,4,16,30,16.0,11.0,2.7,12.5,12.0,9.28,0.0
2018,12,4,16,45,8.0,5.5,2.8,12.3,6.0,4.69,0.0
2018,12,4,17,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.3,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,12,5,7,15,14.5,8.5,2.3,11.6,9.5,16.48,0.0
2018,12,5,7,30,29.0,16.0,2.4,11.8,18.0,40.22,18.69
2018,12,5,7,45,72.0,28.0,2.5,12.05,38.0,97.3,75.61
2018,12,5,8,0,115.0,40.0,2.6,12.3,58.0,140.16,114.88
2018,12,5,8,15,97.0,55.5,2.65,12.5,74.0,133.24,110.04
2018,12,5,8,30,79.0,71.0,2.7,12.7,90.0,137.36,113.68
2018,12,5,8,45,154.0,94.5,2.7,12.9,139.0,228.36,191.71
2018,12,5,9,0,229.0,118.0,2.7,13.1,188.0,303.39,254.48
2018,12,5,9,15,244.0,126.0,2.7,13.25,209.0,315.71,264.01
2018,12,5,9,30,259.0,134.0,2.7,13.4,230.0,327.04,272.64
2018,12,5,9,45,319.0,137.0,2.7,13.55,265.0,360.55,299.63
2018,12,5,10,0,379.0,140.0,2.7,13.7,300.0,404.73,334.13
2018,12,5,10,15,229.0,158.0,2.65,13.85,256.5,306.68,252.17
2018,12,5,10,30,79.0,176.0,2.6,14.0,213.0,207.44,168.9
2018,12,5,10,45,53.0,167.0,2.55,14.1,192.0,179.25,145.21
2018,12,5,11,0,27.0,158.0,2.5,14.2,171.0,153.4,123.36
2018,12,5,11,15,95.0,158.0,2.45,14.3,206.0,190.32,153.66
2018,12,5,11,30,163.0,158.0,2.4,14.4,241.0,214.72,172.57
2018,12,5,11,45,160.5,187.5,2.35,14.5,270.0,229.6,183.34
2018,12,5,12,0,158.0,217.0,2.3,14.6,299.0,242.34,192.32
2018,12,5,12,15,131.0,216.5,2.3,14.6,284.0,221.57,175.0
2018,12,5,12,30,104.0,216.0,2.3,14.6,269.0,202.06,159.13
2018,12,5,12,45,103.0,193.0,2.25,14.6,244.5,176.38,137.63
2018,12,5,13,0,102.0,170.0,2.2,14.6,220.0,150.79,116.3
2018,12,5,13,15,56.0,156.0,2.2,14.5,183.5,128.71,100.24
2018,12,5,13,30,10.0,142.0,2.2,14.4,147.0,113.56,89.98
2018,12,5,13,45,5.5,112.0,2.15,14.3,114.5,90.38,71.07
2018,12,5,14,0,1.0,82.0,2.1,14.2,82.0,67.69,54.65
2018,12,5,14,15,0.5,76.5,2.05,14.05,76.5,63.24,50.86
2018,12,5,14,30,0.0,71.0,2.0,13.9,71.0,58.76,46.98
2018,12,5,14,45,0.5,56.0,1.9,13.7,56.0,46.36,36.0
2018,12,5,15,0,1.0,41.0,1.8,13.5,41.0,33.88,24.86
2018,12,5,15,15,0.5,30.5,1.8,13.5,30.5,25.16,16.99
2018,12,5,15,30,0.0,20.0,1.8,13.5,20.0,16.46,9.11
2018,12,5,15,45,0.0,16.0,1.6,12.95,16.0,13.16,6.07
2018,12,5,16,0,0.0,12.0,1.4,12.4,12.0,9.86,2.98
2018,12,5,16,15,3.0,9.5,1.4,12.15,9.5,8.01,0.83
2018,12,5,16,30,6.0,7.0,1.4,11.9,7.0,5.9,0.0
2018,12,5,16,45,3.0,3.5,1.4,11.65,3.5,2.99,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,6,6,45,10.5,1.5,1.45,7.95,1.0,0.0,0.0
2018,12,6,7,0,21.0,3.0,1.5,8.0,2.0,0.0,0.0
2018,12,6,7,15,110.0,14.0,1.7,8.4,20.5,81.72,0.0
2018,12,6,7,30,199.0,25.0,1.9,8.8,39.0,193.51,102.48
2018,12,6,7,45,250.5,37.5,2.1,9.15,68.0,251.07,202.43
2018,12,6,8,0,302.0,50.0,2.3,9.5,97.0,299.49,249.99
2018,12,6,8,15,415.5,56.5,2.35,9.9,142.0,386.49,325.48
2018,12,6,8,30,529.0,63.0,2.4,10.3,187.0,470.88,396.15
2018,12,6,8,45,612.5,63.5,2.5,10.75,232.0,525.5,440.74
2018,12,6,9,0,696.0,64.0,2.6,11.2,277.0,572.81,478.22
2018,12,6,9,15,695.0,72.5,2.65,11.75,306.5,577.89,480.12
2018,12,6,9,30,694.0,81.0,2.7,12.3,336.0,575.91,476.42
2018,12,6,9,45,741.5,78.5,2.7,12.85,372.0,587.01,483.08
2018,12,6,10,0,789.0,76.0,2.7,13.4,408.0,597.55,488.63
2018,12,6,10,15,786.5,80.5,2.65,13.8,427.5,580.69,472.48
2018,12,6,10,30,784.0,85.0,2.6,14.2,447.0,561.09,454.21
2018,12,6,10,45,802.0,84.5,2.5,14.65,467.5,545.07,438.32
2018,12,6,11,0,820.0,84.0,2.4,15.1,488.0,525.49,419.29
2018,12,6,11,15,832.5,83.0,2.25,15.35,500.5,499.12,394.78
2018,12,6,11,30,845.0,82.0,2.1,15.6,513.0,469.57,367.29
2018,12,6,11,45,840.0,83.5,2.0,15.8,514.0,432.06,333.41
2018,12,6,12,0,835.0,85.0,1.9,16.0,515.0,392.8,297.59
2018,12,6,12,15,754.0,102.5,1.85,16.1,488.0,338.94,251.76
2018,12,6,12,30,673.0,120.0,1.8,16.2,461.0,291.49,211.54
2018,12,6,12,45,678.0,117.0,1.75,16.25,453.5,252.74,176.13
2018,12,6,13,0,683.0,114.0,1.7,16.3,446.0,212.5,140.41
2018,12,6,13,15,685.0,109.5,1.7,16.3,431.5,169.37,105.22
2018,12,6,13,30,687.0,105.0,1.7,16.3,417.0,125.39,75.24
2018,12,6,13,45,735.5,90.0,1.75,16.25,406.5,74.24,50.88
2018,12,6,14,0,784.0,75.0,1.8,16.2,396.0,61.81,49.07
2018,12,6,14,15,762.0,72.0,1.7,16.05,364.0,59.82,47.44
2018,12,6,14,30,740.0,69.0,1.6,15.9,332.0,57.85,45.8
2018,12,6,14,45,699.5,67.0,1.55,15.75,294.0,51.92,40.62
2018,12,6,15,0,659.0,65.0,1.5,15.6,256.0,50.8,39.66
2018,12,6,15,15,622.0,59.5,1.5,15.6,218.5,47.06,36.27
2018,12,6,15,30,585.0,54.0,1.5,15.6,181.0,43.29,32.76
2018,12,6,15,45,508.5,47.5,1.1,14.85,140.5,38.47,28.29
2018,12,6,16,0,432.0,41.0,0.7,14.1,100.0,33.7,23.64
2018,12,6,16,15,269.0,30.5,0.65,13.8,62.5,25.14,14.55
2018,12,6,16,30,106.0,20.0,0.6,13.5,25.0,15.55,0.0
2018,12,6,16,45,53.0,10.0,0.55,13.2,12.5,8.54,0.0
2018,12,6,17,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,7,6,45,9.5,1.5,0.3,8.8,1.0,0.0,0.0
2018,12,7,7,0,19.0,3.0,0.2,8.8,2.0,0.0,0.0
2018,12,7,7,15,102.0,14.5,0.3,9.1,20.0,76.9,0.0
2018,12,7,7,30,185.0,26.0,0.4,9.4,38.0,185.13,86.69
2018,12,7,7,45,259.0,37.0,0.45,9.7,68.0,255.96,202.78
2018,12,7,8,0,333.0,48.0,0.5,10.0,98.0,317.11,260.09
2018,12,7,8,15,447.0,54.0,0.6,10.45,144.0,404.51,333.68
2018,12,7,8,30,561.0,60.0,0.7,10.9,190.0,488.5,401.64
2018,12,7,8,45,627.0,63.0,0.85,11.3,233.0,533.99,437.98
2018,12,7,9,0,693.0,66.0,1.0,11.7,276.0,576.6,471.12
2018,12,7,9,15,739.0,66.5,1.05,12.4,315.0,595.96,484.33
2018,12,7,9,30,785.0,67.0,1.1,13.1,354.0,615.94,497.4
2018,12,7,9,45,793.5,70.5,1.15,13.75,382.0,611.02,491.2
2018,12,7,10,0,802.0,74.0,1.2,14.4,410.0,602.87,482.57
2018,12,7,10,15,828.0,73.0,1.2,15.0,437.5,597.1,475.32
2018,12,7,10,30,854.0,72.0,1.2,15.6,465.0,587.37,464.79
2018,12,7,10,45,866.5,72.0,1.2,16.15,484.0,564.3,444.17
2018,12,7,11,0,879.0,72.0,1.2,16.7,503.0,541.43,423.32
2018,12,7,11,15,883.5,72.5,1.15,16.95,513.5,511.82,397.1
2018,12,7,11,30,888.0,73.0,1.1,17.2,524.0,479.42,368.26
2018,12,7,11,45,888.5,73.5,1.1,17.4,527.0,442.69,335.84
2018,12,7,12,0,889.0,74.0,1.1,17.6,530.0,403.71,300.91
2018,12,7,12,15,888.5,72.5,1.05,17.8,525.0,360.52,261.88
2018,12,7,12,30,888.0,71.0,1.0,18.0,520.0,315.59,221.0
2018,12,7,12,45,884.5,70.0,0.95,18.15,508.5,268.79,178.85
2018,12,7,13,0,881.0,69.0,0.9,18.3,497.0,220.85,136.99
2018,12,7,13,15,872.5,68.0,0.95,18.3,477.5,171.3,97.55
2018,12,7,13,30,864.0,67.0,1.0,18.3,458.0,121.5,65.06
2018,12,7,13,45,850.5,65.5,1.0,18.3,432.0,71.16,46.54
2018,12,7,14,0,837.0,64.0,1.0,18.3,406.0,54.07,41.9
2018,12,7,14,15,817.5,61.5,1.05,18.15,374.0,52.29,40.46
2018,12,7,14,30,798.0,59.0,1.1,18.0,342.0,50.51,38.98
2018,12,7,14,45,769.5,56.5,1.1,17.8,305.5,48.66,37.42
2018,12,7,15,0,741.0,54.0,1.1,17.6,269.0,46.84,35.85
2018,12,7,15,15,697.5,50.5,1.1,17.6,228.5,44.1,33.37
2018,12,7,15,30,654.0,47.0,1.1,17.6,188.0,41.42,30.84
2018,12,7,15,45,586.0,42.0,0.95,16.35,147.5,37.32,27.1
2018,12,7,16,0,518.0,37.0,0.8,15.1,107.0,30.56,20.82
2018,12,7,16,15,392.5,28.5,0.85,14.65,70.5,23.68,13.32
2018,12,7,16,30,267.0,20.0,0.9,14.2,34.0,16.84,0.0
2018,12,7,16,45,133.5,10.0,0.95,13.7,17.0,8.54,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.9,6.95,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.0,2.0,0.0,0.0
2018,12,8,7,15,173.5,13.5,0.9,7.7,23.5,120.98,0.0
2018,12,8,7,30,322.0,24.0,0.9,8.4,45.0,268.46,110.74
2018,12,8,7,45,297.5,36.5,0.95,9.05,67.5,280.41,222.15
2018,12,8,8,0,273.0,49.0,1.0,9.7,90.0,278.24,229.51
2018,12,8,8,15,328.0,60.5,1.05,10.35,125.0,327.39,273.0
2018,12,8,8,30,383.0,72.0,1.1,11.0,160.0,376.03,313.86
2018,12,8,8,45,511.0,71.5,1.2,11.65,211.5,464.16,385.34
2018,12,8,9,0,639.0,71.0,1.3,12.3,263.0,545.39,448.57
2018,12,8,9,15,733.5,65.5,1.3,13.1,312.0,590.36,481.16
2018,12,8,9,30,828.0,60.0,1.3,13.9,361.0,635.26,512.52
2018,12,8,9,45,846.0,61.5,1.35,14.75,392.0,633.68,508.17
2018,12,8,10,0,864.0,63.0,1.4,15.6,423.0,623.92,498.01
2018,12,8,10,15,876.0,65.0,1.4,16.0,448.5,612.54,486.73
2018,12,8,10,30,888.0,67.0,1.4,16.4,474.0,597.69,472.59
2018,12,8,10,45,895.5,68.0,1.4,16.8,492.0,575.76,452.92
2018,12,8,11,0,903.0,69.0,1.4,17.2,510.0,550.64,430.51
2018,12,8,11,15,906.5,70.5,1.35,17.35,521.0,520.92,404.28
2018,12,8,11,30,910.0,72.0,1.3,17.5,532.0,488.37,375.35
2018,12,8,11,45,909.5,72.0,1.25,17.7,534.5,450.0,341.35
2018,12,8,12,0,909.0,72.0,1.2,17.9,537.0,409.45,304.96
2018,12,8,12,15,904.5,72.0,1.15,17.95,531.5,365.55,265.54
2018,12,8,12,30,900.0,72.0,1.1,18.0,526.0,320.15,224.44
2018,12,8,12,45,892.5,72.0,1.05,18.1,513.5,272.73,181.88
2018,12,8,13,0,885.0,72.0,1.0,18.2,501.0,224.48,139.89
2018,12,8,13,15,875.0,71.5,0.95,18.15,481.5,174.88,100.36
2018,12,8,13,30,865.0,71.0,0.9,18.1,462.0,119.46,63.19
2018,12,8,13,45,843.0,71.0,0.85,18.05,434.0,69.34,44.65
2018,12,8,14,0,821.0,71.0,0.8,18.0,406.0,59.21,46.44
2018,12,8,14,15,785.0,71.0,0.7,17.8,371.0,59.32,46.67
2018,12,8,14,30,749.0,71.0,0.6,17.6,336.0,59.6,47.02
2018,12,8,14,45,736.5,65.0,0.5,17.45,302.5,55.28,43.3
2018,12,8,15,0,724.0,59.0,0.4,17.3,269.0,50.87,39.46
2018,12,8,15,15,678.5,55.0,0.4,17.3,228.5,47.83,36.72
2018,12,8,15,30,633.0,51.0,0.4,17.3,188.0,41.17,30.69
2018,12,8,15,45,560.5,45.5,0.25,16.35,147.0,37.06,26.93
